Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.54
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.16
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,8.96
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.89
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.84
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.24
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.66
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,feeder,05,N Current (RMS),A,47.9
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.6
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,61.0
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,88.6
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.14
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.66
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,feeder,04,N Current (RMS),A,28.8
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.8
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,0.1
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.5
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.07
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.66
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
922436,CRANBOURNE GARDENS K163,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,8.69
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.24
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,8.94
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.71
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.32
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.67
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.9
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,feeder,05,N Current (RMS),A,45.2
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.3
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,62.5
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,85.6
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.6
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.49
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.61
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.8
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,feeder,04,N Current (RMS),A,23.8
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.49
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.52
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.65
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
922436,CRANBOURNE GARDENS K163,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.67
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.47
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,9.78
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.66
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.85
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.69
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.17
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,feeder,05,N Current (RMS),A,40.2
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,41.5
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,66.5
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,82.8
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.71
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.1
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.48
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,feeder,04,N Current (RMS),A,26.7
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.21
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.26
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.45
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
922436,CRANBOURNE GARDENS K163,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,8.4
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.55
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,9.01
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.13
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.72
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.14
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.63
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,feeder,05,N Current (RMS),A,39.0
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,45.0
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,71.8
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,84.3
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.41
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.08
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,feeder,04,N Current (RMS),A,13.7
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.52
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.91
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.73
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
922436,CRANBOURNE GARDENS K163,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,9.66
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.09
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,9.01
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.98
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.73
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.56
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.92
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,feeder,05,N Current (RMS),A,43.4
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,44.8
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,69.6
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,93.8
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.97
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.66
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.75
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,feeder,04,N Current (RMS),A,17.8
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.35
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.31
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.69
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
922436,CRANBOURNE GARDENS K163,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,11.0
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,8.97
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,9.16
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.75
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.08
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.31
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.21
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,feeder,05,N Current (RMS),A,40.1
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.6
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,64.9
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,87.2
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.02
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.6
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,feeder,04,N Current (RMS),A,19.4
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.5
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.3
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.98
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
922436,CRANBOURNE GARDENS K163,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,10.93
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,7.72
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,9.12
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.86
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.24
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.52
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.95
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,feeder,05,N Current (RMS),A,47.1
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.2
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,61.4
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,93.9
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.78
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.13
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.54
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,feeder,04,N Current (RMS),A,17.7
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.93
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.37
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.62
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
922436,CRANBOURNE GARDENS K163,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,9.72
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.79
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,8.59
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.03
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.95
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.34
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.33
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,feeder,05,N Current (RMS),A,40.0
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,42.2
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,64.8
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,83.3
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.45
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.91
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.85
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,feeder,04,N Current (RMS),A,22.5
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.1
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.04
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.78
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
922436,CRANBOURNE GARDENS K163,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,13.61
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.81
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,9.27
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.03
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.21
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.32
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.21
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,feeder,05,N Current (RMS),A,50.1
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,43.0
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,68.7
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,99.4
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.9
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.41
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.12
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,40.0
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
