Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.7
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.54
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.61
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
922436,CRANBOURNE GARDENS K163,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,17.54
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.54
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,9.81
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,36.8
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.3
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.79
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.04
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.14
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.7
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.42
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,feeder,05,N Current (RMS),A,52.2
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.0
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,70.2
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,99.5
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.12
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.98
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.09
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,29.4
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.78
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.22
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.33
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
922436,CRANBOURNE GARDENS K163,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,15.75
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.73
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,11.25
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,30.8
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.41
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.27
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.18
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.15
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,feeder,05,N Current (RMS),A,40.3
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.1
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,64.7
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,82.4
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.02
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.23
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.05
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.21
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,29.5
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.23
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.96
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.61
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
922436,CRANBOURNE GARDENS K163,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,17.7
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.15
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,10.54
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,35.4
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.3
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.2
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.93
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.29
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,26.34
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,feeder,05,N Current (RMS),A,56.5
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.3
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,72.7
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,107.7
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.84
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.51
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.39
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,29.8
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.45
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.95
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.28
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
922436,CRANBOURNE GARDENS K163,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,13.68
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.45
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.38
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.71
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.81
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.54
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.51
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.99
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.52
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,feeder,05,N Current (RMS),A,47.4
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,48.6
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,83.5
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,96.5
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.84
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.7
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.23
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,39.2
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.9
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.01
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.14
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.14
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
922436,CRANBOURNE GARDENS K163,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,13.09
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.98
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.5
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.5
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.67
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.26
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.35
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,25.07
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,feeder,05,N Current (RMS),A,53.4
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.4
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,85.0
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,103.2
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.45
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.63
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.28
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,39.9
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.7
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.77
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.97
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.86
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
922436,CRANBOURNE GARDENS K163,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,13.37
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.31
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,10.31
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,23.7
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.56
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.63
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.11
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.07
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,26.55
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,feeder,05,N Current (RMS),A,53.8
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,45.9
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,83.2
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,108.0
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.07
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.38
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.62
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,47.1
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,73.4
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.51
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.77
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.5
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
922436,CRANBOURNE GARDENS K163,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,12.32
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.41
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.23
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.65
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.28
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.89
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,25.39
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,feeder,05,N Current (RMS),A,55.8
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,43.1
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,95.4
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,104.1
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.11
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.26
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.43
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.33
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,40.5
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.4
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.83
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.73
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.97
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
922436,CRANBOURNE GARDENS K163,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,13.78
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.21
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,10.23
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.65
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.82
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.41
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.91
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.81
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,feeder,05,N Current (RMS),A,49.0
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,47.6
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,91.6
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,94.2
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.4
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.25
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,44.4
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.9
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.55
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.38
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.77
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
922436,CRANBOURNE GARDENS K163,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,16.66
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.91
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,10.87
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.4
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.43
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.05
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.84
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.54
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.41
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,27.58
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,feeder,05,N Current (RMS),A,61.7
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,44.6
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,89.6
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,113.2
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.06
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.56
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.71
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,41.0
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.1
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
