Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,0.2
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.23
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.89
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.18
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
922436,CRANBOURNE GARDENS K163,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,11.7
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.97
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,10.46
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.4
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.32
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.55
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.83
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,26.37
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,feeder,05,N Current (RMS),A,53.8
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,48.4
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,79.0
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,107.6
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.43
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.31
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.76
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.16
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,39.4
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.3
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.53
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.56
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
922436,CRANBOURNE GARDENS K163,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,12.33
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.28
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,10.81
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.8
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.78
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.65
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.62
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,31.93
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,feeder,05,N Current (RMS),A,68.2
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,44.4
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,85.3
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,129.5
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.55
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.42
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.13
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.33
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,38.5
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.36
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.03
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.08
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
922436,CRANBOURNE GARDENS K163,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,13.71
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.19
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,12.69
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,25.3
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.24
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.12
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.38
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,22.11
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,32.74
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,feeder,05,N Current (RMS),A,62.4
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.4
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,91.7
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,133.2
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.75
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.37
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.24
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.23
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,38.4
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.8
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.42
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.54
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.68
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
922436,CRANBOURNE GARDENS K163,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,13.33
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.2
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,15.62
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.41
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.08
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.03
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.36
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,32.97
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,feeder,05,N Current (RMS),A,70.5
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.5
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,89.0
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,135.4
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.54
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.94
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.89
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,42.0
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.0
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.76
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.51
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.48
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
922436,CRANBOURNE GARDENS K163,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,16.17
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.84
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,15.55
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,32.9
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.3
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.82
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.87
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.79
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.21
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,32.08
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,feeder,05,N Current (RMS),A,63.5
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,57.1
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,80.9
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,132.2
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.78
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.74
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.76
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,50.3
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,75.9
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.7
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.79
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.41
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
922436,CRANBOURNE GARDENS K163,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,15.95
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.52
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,13.66
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.93
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.52
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.16
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.64
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,30.21
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,feeder,05,N Current (RMS),A,62.3
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,51.0
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,78.8
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,123.9
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.46
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.35
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.17
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.01
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,64.0
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,97.3
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.41
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.33
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.9
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
922436,CRANBOURNE GARDENS K163,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,16.11
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,9.5
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,12.76
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.85
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.24
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.18
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.7
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,30.13
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,feeder,05,N Current (RMS),A,52.7
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,66.8
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,86.3
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,122.9
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.36
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.55
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.95
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,68.3
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,94.3
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.68
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.76
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.85
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
922436,CRANBOURNE GARDENS K163,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,22.21
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,11.36
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,16.08
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,37.1
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,91.6
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.63
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.21
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.87
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.77
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,30.22
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,feeder,05,N Current (RMS),A,58.3
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,57.8
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,86.1
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,123.4
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.33
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.15
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.13
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.09
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,54.6
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,76.8
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.19
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.26
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.4
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
922436,CRANBOURNE GARDENS K163,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,20.39
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.63
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,16.04
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,41.6
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,84.1
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.7
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.25
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.14
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.75
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.25
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,31.64
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,feeder,05,N Current (RMS),A,59.8
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,61.4
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,88.2
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,129.8
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.69
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.85
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.52
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,55.0
