Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.5
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.79
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.74
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.22
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
922436,CRANBOURNE GARDENS K163,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,18.7
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.85
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,14.02
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.8
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.64
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-5.14
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.56
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.22
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,31.9
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,34.05
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,feeder,05,N Current (RMS),A,69.1
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,76.2
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,132.5
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,139.6
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.17
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.07
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.84
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.72
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,42.6
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,67.3
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.95
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.59
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.8
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
922436,CRANBOURNE GARDENS K163,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,15.38
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.46
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,14.2
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,31.1
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.5
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-5.5
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.84
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,20.52
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,33.72
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,37.1
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,feeder,05,N Current (RMS),A,73.4
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,84.9
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,140.4
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,152.9
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.11
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.68
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.15
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,44.2
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.2
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.53
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.34
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.7
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
922436,CRANBOURNE GARDENS K163,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,14.38
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.79
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,19.05
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,33.6
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.2
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.24
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-5.78
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.71
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.27
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,33.64
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,38.98
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,feeder,05,N Current (RMS),A,80.0
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,84.0
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,140.2
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,160.7
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.27
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.18
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.91
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.59
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,45.9
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.2
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.78
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.34
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.64
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
922436,CRANBOURNE GARDENS K163,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,15.63
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.15
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,19.38
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,34.8
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.9
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.47
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-5.47
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.88
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.76
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,34.29
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,36.72
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,feeder,05,N Current (RMS),A,71.6
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,86.0
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,142.5
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,151.3
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.41
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.4
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,53.8
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,77.8
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.75
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.84
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.67
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
922436,CRANBOURNE GARDENS K163,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,15.46
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,10.03
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,17.29
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,25.3
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.9
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.59
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-5.59
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.5
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.23
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,34.17
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,34.07
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,feeder,05,N Current (RMS),A,63.6
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,88.0
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,142.1
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,140.3
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.92
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.27
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.27
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,69.6
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,101.1
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.56
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,68.49
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.65
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
922436,CRANBOURNE GARDENS K163,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,13.83
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.27
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,18.91
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.0
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.6
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-5.71
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.63
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.46
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,33.96
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,36.02
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,feeder,05,N Current (RMS),A,61.9
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,97.3
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,141.4
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,148.3
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.33
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,58.1
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,89.5
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.24
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.57
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.3
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
922436,CRANBOURNE GARDENS K163,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,19.18
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.06
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,18.86
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,34.4
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,79.0
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.5
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.54
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-5.54
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.78
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,27.09
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,34.58
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,34.29
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,feeder,05,N Current (RMS),A,49.4
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,111.5
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,144.1
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,140.7
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.13
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.98
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.71
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,60.7
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,87.9
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.36
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,64.62
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.87
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
922436,CRANBOURNE GARDENS K163,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,14.51
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,12.39
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,18.35
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.57
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-6.16
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.44
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,30.03
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,33.37
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,32.91
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,feeder,05,N Current (RMS),A,39.6
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,123.1
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,139.1
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,135.0
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.25
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.26
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.79
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,49.7
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,72.8
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.75
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.03
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.06
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
922436,CRANBOURNE GARDENS K163,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,15.54
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,12.23
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,17.5
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.9
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.11
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-6.38
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.29
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,30.12
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,33.16
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,32.86
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,feeder,05,N Current (RMS),A,39.7
