Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,123.6
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,138.2
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,135.1
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.32
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.08
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.47
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,47.9
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.1
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.95
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.47
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.85
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
922436,CRANBOURNE GARDENS K163,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,16.18
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.44
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,17.7
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.3
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.96
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-6.13
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.4
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,25.2
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,31.86
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,34.64
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,feeder,05,N Current (RMS),A,54.3
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,103.9
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,133.5
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,142.5
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.24
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.32
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,51.5
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.1
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.58
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.62
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.87
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
922436,CRANBOURNE GARDENS K163,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,15.29
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.91
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,17.95
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,28.1
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.58
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-5.83
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.54
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,24.36
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,32.66
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,36.03
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,feeder,05,N Current (RMS),A,61.0
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,101.2
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,137.2
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,148.4
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.3
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.94
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.28
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,37.9
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.7
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.1
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.91
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.5
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.27
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
922436,CRANBOURNE GARDENS K163,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,15.18
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,10.47
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,17.72
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.2
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.71
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-5.5
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.6
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,24.74
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,32.94
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,34.06
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,feeder,05,N Current (RMS),A,53.5
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,102.7
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,138.0
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,140.6
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.39
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.51
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.76
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.82
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,30.2
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.4
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.41
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.18
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.62
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
922436,CRANBOURNE GARDENS K163,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,15.55
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.71
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,15.47
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.48
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-6.33
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.43
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,25.15
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,28.18
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,30.14
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,feeder,05,N Current (RMS),A,45.0
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,104.2
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,119.9
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,124.5
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.53
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.28
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.53
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,30.2
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.4
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.21
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.17
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.15
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
922436,CRANBOURNE GARDENS K163,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,16.69
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.48
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,14.77
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,31.0
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.43
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-6.22
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.0
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.26
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,27.2
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,33.66
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,feeder,05,N Current (RMS),A,56.6
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,100.8
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,116.0
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,139.6
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.75
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.42
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.98
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,32.4
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.5
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.3
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.67
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.09
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.42
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
922436,CRANBOURNE GARDENS K163,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,16.69
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,10.47
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.34
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.84
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-6.21
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.74
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.23
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,29.95
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,30.84
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,feeder,05,N Current (RMS),A,52.8
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,88.1
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,125.9
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,127.3
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.62
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.41
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.79
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,27.5
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.51
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.82
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.98
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
922436,CRANBOURNE GARDENS K163,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,13.27
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,12.04
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.8
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.99
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-5.93
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.08
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,31.43
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,30.49
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,feeder,05,N Current (RMS),A,51.9
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,83.3
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,132.1
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,126.0
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.45
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.95
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.66
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,32.7
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.75
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.42
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.96
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
922436,CRANBOURNE GARDENS K163,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,12.16
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,12.95
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.47
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.41
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.05
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.33
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,23.71
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,25.18
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,feeder,05,N Current (RMS),A,50.2
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,55.1
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,102.5
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,104.1
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.62
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.16
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.09
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,37.3
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.9
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.07
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.82
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.75
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
922436,CRANBOURNE GARDENS K163,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,13.02
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.69
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.71
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
