Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.88
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.86
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.07
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,25.77
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,feeder,05,N Current (RMS),A,47.9
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,53.8
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,67.9
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,107.2
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.11
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.23
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.81
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.14
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,34.6
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.4
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.08
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.58
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.63
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
922436,CRANBOURNE GARDENS K163,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,15.16
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,12.84
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,12.24
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.92
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.11
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.87
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,27.43
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,feeder,05,N Current (RMS),A,56.7
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,42.5
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,71.0
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,113.4
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.84
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.75
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.45
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,41.9
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.3
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.08
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.47
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.13
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
922436,CRANBOURNE GARDENS K163,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.21
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.26
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.9
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.07
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.67
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.12
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,26.54
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,feeder,05,N Current (RMS),A,47.3
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,52.4
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,79.4
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,108.4
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.86
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.74
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.91
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,42.1
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.0
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.71
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.13
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.37
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
922436,CRANBOURNE GARDENS K163,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.47
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.86
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,12.18
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.65
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.3
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.46
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.5
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,feeder,05,N Current (RMS),A,41.0
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,47.1
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,77.1
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,92.8
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.46
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.62
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.1
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,42.7
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.6
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.2
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.96
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.78
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
922436,CRANBOURNE GARDENS K163,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.09
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.74
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.95
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.97
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.41
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.73
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,25.67
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,feeder,05,N Current (RMS),A,45.7
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,56.0
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,66.2
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,105.7
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.69
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.67
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.71
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,39.0
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.1
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.17
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.14
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.35
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
922436,CRANBOURNE GARDENS K163,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.72
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,11.81
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.88
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.3
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.21
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.51
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,30.43
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,feeder,05,N Current (RMS),A,59.2
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,56.7
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,73.0
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,124.7
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.86
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.13
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.69
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,38.9
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.75
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.63
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.94
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
922436,CRANBOURNE GARDENS K163,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.02
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.88
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.66
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.14
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.08
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.88
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.93
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,feeder,05,N Current (RMS),A,42.5
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.2
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,78.6
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,101.9
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.3
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.98
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.14
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,45.5
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.9
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.37
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.75
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.75
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
922436,CRANBOURNE GARDENS K163,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,11.6
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.73
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.67
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.25
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.2
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.38
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,26.93
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,feeder,05,N Current (RMS),A,56.9
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,43.8
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,74.3
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,111.8
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.27
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.29
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.87
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,49.4
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.6
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.04
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.4
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.48
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
922436,CRANBOURNE GARDENS K163,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.74
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,8.74
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,9.15
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.29
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.56
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.78
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,25.44
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,feeder,05,N Current (RMS),A,48.0
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,53.0
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,67.5
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,105.1
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.71
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.79
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,38.3
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.9
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.24
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.24
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.39
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
