Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
922436,CRANBOURNE GARDENS K163,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.52
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,8.06
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.17
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.45
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.83
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.85
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.71
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.01
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,feeder,05,N Current (RMS),A,43.1
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.5
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,62.9
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,94.7
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.99
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.15
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.11
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,38.0
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.32
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.93
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.3
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
922436,CRANBOURNE GARDENS K163,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,10.38
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.78
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,8.27
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.61
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.41
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.99
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.07
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,feeder,05,N Current (RMS),A,43.5
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,48.1
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,55.7
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,95.0
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.3
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.91
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.08
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,37.9
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.06
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.68
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.42
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
922436,CRANBOURNE GARDENS K163,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,9.34
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.79
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,9.12
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.4
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.19
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.6
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.56
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,feeder,05,N Current (RMS),A,42.5
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.3
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,58.1
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,89.0
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.82
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.29
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,41.9
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.5
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.01
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.21
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.98
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
922436,CRANBOURNE GARDENS K163,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.78
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.2
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.24
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.48
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.35
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.2
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.65
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,feeder,05,N Current (RMS),A,47.9
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.7
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,59.9
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,90.3
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.99
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.37
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,43.4
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.09
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.78
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.06
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
922436,CRANBOURNE GARDENS K163,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,13.47
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.21
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.04
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.6
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.56
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.87
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.37
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,feeder,05,N Current (RMS),A,51.0
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.5
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,66.4
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,100.3
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.18
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.91
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.26
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.2
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,43.8
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.91
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.34
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.62
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
922436,CRANBOURNE GARDENS K163,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,12.11
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.82
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.34
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.69
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.85
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.13
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,29.09
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,feeder,05,N Current (RMS),A,63.6
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.3
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,75.1
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,118.9
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.11
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.78
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.06
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,49.7
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.82
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.73
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.5
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
922436,CRANBOURNE GARDENS K163,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,13.73
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.51
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.34
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,27.9
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.4
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.4
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.95
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.94
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.83
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,feeder,05,N Current (RMS),A,52.0
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.7
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.3
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,98.2
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.06
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.56
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.66
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,47.8
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.1
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.59
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.85
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
922436,CRANBOURNE GARDENS K163,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,12.97
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.35
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.75
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,28.2
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.18
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.23
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.2
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,24.17
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,feeder,05,N Current (RMS),A,50.8
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.0
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,63.3
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,98.8
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.06
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.62
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.13
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,49.8
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.2
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.11
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.17
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.07
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
922436,CRANBOURNE GARDENS K163,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,10.02
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.52
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,8.65
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.95
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.41
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.41
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.84
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,feeder,05,N Current (RMS),A,39.8
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,48.0
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,64.0
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,94.1
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.4
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.68
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.48
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,55.5
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.3
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
