Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.8
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.62
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.99
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
922436,CRANBOURNE GARDENS K163,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.43
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.68
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.21
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.55
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.25
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.14
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,feeder,05,N Current (RMS),A,46.5
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.4
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,51.6
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,91.3
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.27
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.34
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.48
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,57.0
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.3
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.22
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.27
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.84
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
922436,CRANBOURNE GARDENS K163,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,9.25
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.92
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,12.53
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.38
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.16
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.36
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.27
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.06
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,feeder,05,N Current (RMS),A,50.9
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.2
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.6
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,99.5
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.46
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.18
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.32
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,56.0
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.2
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.04
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.37
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.91
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
922436,CRANBOURNE GARDENS K163,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.36
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.96
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,11.26
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.34
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.39
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.97
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,25.56
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,feeder,05,N Current (RMS),A,49.8
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,48.6
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,55.4
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,105.9
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.9
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.4
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.37
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,44.8
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.0
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.62
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.33
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.21
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
922436,CRANBOURNE GARDENS K163,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,9.77
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.2
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,12.26
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.67
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.83
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,25.73
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,feeder,05,N Current (RMS),A,53.1
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.5
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,54.3
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,108.6
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.76
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.75
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,35.0
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.11
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.79
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.75
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
922436,CRANBOURNE GARDENS K163,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,9.95
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.5
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,9.88
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.35
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.93
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.77
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,28.12
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,feeder,05,N Current (RMS),A,53.6
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,45.5
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,69.2
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,115.5
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.62
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.59
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,43.0
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.2
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.32
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.9
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.61
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
922436,CRANBOURNE GARDENS K163,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.84
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.99
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,9.26
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.18
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.36
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.78
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,26.59
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,feeder,05,N Current (RMS),A,48.3
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,46.8
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,64.8
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,108.4
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.85
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.63
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,40.1
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.9
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.18
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.63
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.23
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
922436,CRANBOURNE GARDENS K163,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,7.51
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,9.63
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,9.86
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.28
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.15
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,27.81
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,feeder,05,N Current (RMS),A,48.4
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,54.6
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,66.4
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,113.5
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.77
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.47
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.71
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,33.7
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.4
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.11
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.97
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
922436,CRANBOURNE GARDENS K163,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,10.98
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.46
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,9.05
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.41
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.42
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.47
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,feeder,05,N Current (RMS),A,41.7
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,51.5
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,72.8
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,100.2
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.76
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.04
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.12
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,35.5
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.13
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.93
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.65
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
922436,CRANBOURNE GARDENS K163,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,10.74
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.07
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,10.09
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.7
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.92
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.99
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,feeder,05,N Current (RMS),A,43.1
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,52.7
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,75.0
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,102.3
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.43
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.62
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,44.8
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.1
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
