Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.17
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,43.42
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.71
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
922436,CRANBOURNE GARDENS K163,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,11.68
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.46
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,10.69
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.23
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.13
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.5
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.69
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,25.57
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,feeder,05,N Current (RMS),A,49.4
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,51.7
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,62.9
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,105.6
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.11
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.09
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,37.1
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.9
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.69
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.26
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.37
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
922436,CRANBOURNE GARDENS K163,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,8.36
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.06
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.38
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.32
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.72
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,24.65
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,feeder,05,N Current (RMS),A,46.6
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.6
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,82.6
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,100.9
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.54
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.71
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,39.1
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.2
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.19
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.5
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.55
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
922436,CRANBOURNE GARDENS K163,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,10.77
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.53
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.62
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.99
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,23.78
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,28.03
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,feeder,05,N Current (RMS),A,53.0
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.1
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,98.5
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,114.3
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.36
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.73
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.3
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,28.3
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.1
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.05
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.36
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
922436,CRANBOURNE GARDENS K163,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,8.2
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.46
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.76
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.52
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.1
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.7
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,27.2
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,feeder,05,N Current (RMS),A,57.3
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.9
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,74.3
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,111.3
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.27
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.38
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.21
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,27.4
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.54
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.54
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.18
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
922436,CRANBOURNE GARDENS K163,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,10.16
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.73
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.8
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.26
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.38
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.97
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.65
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,27.01
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,feeder,05,N Current (RMS),A,52.3
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,51.8
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,69.9
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,111.2
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.95
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.85
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.78
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,32.0
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.5
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.05
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.23
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.61
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
922436,CRANBOURNE GARDENS K163,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,10.24
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.4
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.28
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.13
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.16
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.5
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.2
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,26.93
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,feeder,05,N Current (RMS),A,42.2
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,65.1
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,75.8
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,110.3
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.22
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.25
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.59
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,37.7
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.1
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.2
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,0.1
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.94
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.86
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.81
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
922436,CRANBOURNE GARDENS K163,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,12.28
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,10.91
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.34
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.16
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.06
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.68
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,29.21
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,feeder,05,N Current (RMS),A,50.9
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,55.3
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,89.4
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,119.7
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.16
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.93
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.92
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,44.0
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.8
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.47
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,47.52
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.48
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
922436,CRANBOURNE GARDENS K163,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,15.84
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,10.6
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,11.04
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.3
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.64
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.72
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,30.47
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,feeder,05,N Current (RMS),A,60.1
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.9
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,78.6
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,125.2
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.15
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.91
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.31
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,35.9
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.0
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.6
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.24
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.83
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
922436,CRANBOURNE GARDENS K163,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,19.66
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.6
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.19
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,48.8
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,81.1
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.66
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.14
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.11
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,29.56
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,feeder,05,N Current (RMS),A,64.6
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.8
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,77.0
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,121.7
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.88
