Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.63
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,38.0
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.3
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.66
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.34
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.42
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
922436,CRANBOURNE GARDENS K163,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,19.14
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.54
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.48
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,47.3
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.1
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.08
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.08
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.44
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,31.48
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,feeder,05,N Current (RMS),A,72.6
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.7
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,83.0
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,130.1
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.68
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.23
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.23
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,37.3
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.1
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.87
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.21
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.2
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
922436,CRANBOURNE GARDENS K163,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,21.94
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.32
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,11.56
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,55.3
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,90.5
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.96
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.34
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.86
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.13
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,30.87
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,feeder,05,N Current (RMS),A,67.9
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.0
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,77.6
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,127.3
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.53
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.88
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.87
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,35.9
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.4
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.3
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.32
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.32
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
922436,CRANBOURNE GARDENS K163,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,13.68
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.46
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,15.37
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,36.4
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.58
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.28
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.6
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,33.37
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,feeder,05,N Current (RMS),A,71.8
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,47.6
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,86.8
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,137.3
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.73
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.15
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.99
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,34.5
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.65
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.2
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.75
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
922436,CRANBOURNE GARDENS K163,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,13.38
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.26
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,17.78
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,42.7
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.1
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.28
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.4
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.1
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.3
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,33.74
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,feeder,05,N Current (RMS),A,73.1
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.9
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,89.3
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,139.4
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.63
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.2
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.41
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,45.0
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,69.0
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.07
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.76
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.95
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
922436,CRANBOURNE GARDENS K163,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,13.72
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.7
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,20.21
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,44.6
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.8
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.55
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.66
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.56
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,33.44
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,feeder,05,N Current (RMS),A,73.0
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,45.4
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,91.4
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,139.0
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.38
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.18
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.58
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.28
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,49.5
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.5
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.52
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.84
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,58.95
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
922436,CRANBOURNE GARDENS K163,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,14.11
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.31
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,10.32
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,35.2
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.1
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.41
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.14
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.35
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,33.15
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,feeder,05,N Current (RMS),A,65.7
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,55.4
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,94.4
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,138.1
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.36
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.18
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.3
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,43.7
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,80.8
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.56
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.84
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,50.79
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
922436,CRANBOURNE GARDENS K163,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,14.0
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.99
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.29
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.51
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.53
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.28
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.62
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,32.17
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,feeder,05,N Current (RMS),A,67.2
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,47.9
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,87.2
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,133.7
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.31
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.19
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.14
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,28.6
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.2
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.56
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.79
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.62
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
922436,CRANBOURNE GARDENS K163,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,22.22
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.94
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.96
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,50.5
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,91.6
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.42
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.34
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.64
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.13
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,31.65
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,feeder,05,N Current (RMS),A,66.8
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,45.2
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,84.6
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,130.3
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.28
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,39.7
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.4
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.2
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.71
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.35
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.69
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
922436,CRANBOURNE GARDENS K163,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,23.24
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.45
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,11.0
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,53.3
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,95.0
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.43
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.36
