Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.72
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,28.14
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,feeder,05,N Current (RMS),A,55.7
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,47.6
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,78.0
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,116.1
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.53
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.22
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,39.3
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.2
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.77
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.69
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.39
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
922436,CRANBOURNE GARDENS K163,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,21.75
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.01
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,14.07
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,48.5
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,88.5
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.7
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.9
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,24.38
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,feeder,05,N Current (RMS),A,48.7
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,44.9
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,94.3
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,99.5
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.74
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.43
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.43
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,32.5
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.7
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.18
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.33
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.89
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
922436,CRANBOURNE GARDENS K163,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,15.08
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.54
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,13.17
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.85
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,24.87
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,27.3
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,feeder,05,N Current (RMS),A,52.7
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,49.1
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,101.8
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,111.3
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.58
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.57
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.39
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,29.1
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,17.5
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.48
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.98
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.88
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
922436,CRANBOURNE GARDENS K163,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,12.96
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.45
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,10.58
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,25.1
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.47
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,24.84
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,26.92
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,feeder,05,N Current (RMS),A,52.2
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,48.4
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,103.1
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,111.2
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.32
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.2
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.94
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,26.3
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.72
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.49
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.46
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
922436,CRANBOURNE GARDENS K163,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,11.6
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.11
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.48
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.22
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.21
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.63
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,29.27
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,feeder,05,N Current (RMS),A,57.2
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,47.4
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,90.6
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,120.8
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.62
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.93
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.5
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,25.2
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.39
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.66
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.27
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
922436,CRANBOURNE GARDENS K163,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,13.17
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.78
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,9.55
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.25
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.11
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.55
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,30.22
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,feeder,05,N Current (RMS),A,63.3
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,42.6
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,74.8
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,124.8
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.73
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.54
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.43
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,34.9
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.2
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.98
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.86
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.21
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
922436,CRANBOURNE GARDENS K163,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,12.78
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.08
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,10.41
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.23
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.76
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,32.22
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,feeder,05,N Current (RMS),A,67.0
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,47.0
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,66.0
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,132.8
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.92
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.27
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,31.0
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.4
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.75
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,48.91
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
922436,CRANBOURNE GARDENS K163,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,14.74
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.75
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.72
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,29.5
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.95
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.35
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.27
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,33.7
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,feeder,05,N Current (RMS),A,68.6
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,51.5
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,68.2
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,138.4
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.93
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.31
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.61
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,21.8
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.2
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.99
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.32
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,48.04
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
922436,CRANBOURNE GARDENS K163,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,13.82
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.75
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,9.6
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,26.8
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.51
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.98
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.48
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,28.23
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,feeder,05,N Current (RMS),A,49.6
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,57.8
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,73.0
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,115.5
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.86
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.26
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.88
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,21.0
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.63
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.48
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.72
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
922436,CRANBOURNE GARDENS K163,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,13.21
