Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.68
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,10.12
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.63
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.55
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.78
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,28.96
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,feeder,05,N Current (RMS),A,50.4
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,55.9
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,82.0
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,118.0
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.18
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.95
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.92
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.73
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,21.9
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.68
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.38
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.82
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
922436,CRANBOURNE GARDENS K163,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,13.98
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,9.08
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,10.31
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.26
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.68
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.08
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,27.91
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,feeder,05,N Current (RMS),A,45.2
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,60.9
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,83.2
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,114.9
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.46
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.28
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.52
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.7
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,24.6
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,24.8
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.91
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.69
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.94
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
922436,CRANBOURNE GARDENS K163,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,13.56
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.31
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,12.74
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.65
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.84
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.77
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.15
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,feeder,05,N Current (RMS),A,34.0
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,65.8
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,82.2
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,99.9
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.04
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.62
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.13
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,37.9
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,77.9
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.41
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.7
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.04
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
922436,CRANBOURNE GARDENS K163,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,14.1
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.52
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,13.44
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,32.6
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.58
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.17
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.7
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.23
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,feeder,05,N Current (RMS),A,28.8
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,51.0
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,73.9
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,79.5
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.75
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.04
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.08
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,44.1
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,84.3
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,14.7
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.98
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.26
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.76
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
922436,CRANBOURNE GARDENS K163,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,14.18
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.57
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,13.51
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,31.8
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.54
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.71
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.35
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.66
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,feeder,05,N Current (RMS),A,29.0
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,48.8
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,68.1
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,77.0
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.74
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.35
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.06
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,29.6
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.3
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.6
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.27
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.24
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
922436,CRANBOURNE GARDENS K163,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,12.73
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.43
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,14.38
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.36
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.81
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.56
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.98
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.27
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,feeder,05,N Current (RMS),A,28.6
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,48.0
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,66.9
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,75.5
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.45
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.29
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,23.5
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.27
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.86
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.96
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
922436,CRANBOURNE GARDENS K163,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,13.75
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.16
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,11.82
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,30.0
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.37
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.36
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.97
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.61
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,feeder,05,N Current (RMS),A,28.3
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,52.4
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,60.1
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,72.7
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.25
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.77
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,23.2
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.35
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.9
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.87
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
922436,CRANBOURNE GARDENS K163,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,11.11
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.58
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,11.29
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,25.3
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.33
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.46
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.82
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.39
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,feeder,05,N Current (RMS),A,34.8
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,43.8
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,59.0
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,79.7
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.36
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.37
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,19.3
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.84
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.76
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.06
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
922436,CRANBOURNE GARDENS K163,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,13.71
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.04
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.89
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,29.9
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.13
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.75
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.11
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.48
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,feeder,05,N Current (RMS),A,39.8
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.0
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.4
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,79.8
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.56
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.73
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.28
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,23.6
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.1
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
