Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.88
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.65
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
922436,CRANBOURNE GARDENS K163,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,10.61
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.84
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,9.15
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.1
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.6
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.12
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.87
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,feeder,05,N Current (RMS),A,41.4
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.7
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.0
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,86.2
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.52
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.13
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,19.3
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.72
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.08
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.82
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
922436,CRANBOURNE GARDENS K163,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.91
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.8
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,9.59
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.83
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.14
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.02
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.51
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.63
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,feeder,05,N Current (RMS),A,36.6
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.6
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,53.8
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,72.2
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.22
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.3
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,24.8
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.55
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.53
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.53
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
922436,CRANBOURNE GARDENS K163,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,7.97
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.93
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,9.31
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.28
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.99
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.23
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.18
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,feeder,05,N Current (RMS),A,28.6
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,50.3
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.7
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,74.8
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.72
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.22
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.08
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,21.8
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.67
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.37
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.58
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
922436,CRANBOURNE GARDENS K163,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.85
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.87
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,8.95
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.48
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.2
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.05
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.1
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.68
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,feeder,05,N Current (RMS),A,25.0
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.8
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,56.2
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,69.0
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.79
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.65
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.84
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,29.7
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.67
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.62
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.49
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
922436,CRANBOURNE GARDENS K163,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.27
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.55
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.8
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.15
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.06
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.49
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.06
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,feeder,05,N Current (RMS),A,29.6
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.5
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,53.8
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,62.6
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.38
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.22
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.02
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,28.4
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.7
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.26
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.89
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
922436,CRANBOURNE GARDENS K163,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,7.75
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.02
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,8.96
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.67
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.73
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.47
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.54
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.43
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,feeder,05,N Current (RMS),A,32.5
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.2
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,57.6
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,64.3
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.12
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.06
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.81
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,28.7
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.32
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.62
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.21
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
922436,CRANBOURNE GARDENS K163,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.23
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.48
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.54
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.47
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.32
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.38
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.99
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,feeder,05,N Current (RMS),A,34.7
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.8
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,61.2
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,67.7
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.37
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.46
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,28.0
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.9
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.91
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.33
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.75
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
922436,CRANBOURNE GARDENS K163,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.98
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.58
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,10.28
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.38
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.22
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.04
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.27
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,feeder,05,N Current (RMS),A,33.6
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.1
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,63.2
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,64.2
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.61
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.92
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.48
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,27.6
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.79
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.54
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.04
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
922436,CRANBOURNE GARDENS K163,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,6.68
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.51
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,10.9
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.65
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.99
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.76
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.48
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,feeder,05,N Current (RMS),A,39.8
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.5
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,61.6
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,76.5
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.45
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.5
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.43
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,28.5
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,-123.2
