Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.1
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.77
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.82
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
922436,CRANBOURNE GARDENS K163,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.36
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.72
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,11.13
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.53
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.66
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.9
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.18
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,feeder,05,N Current (RMS),A,42.1
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.7
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,62.0
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,75.3
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.44
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.16
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,29.4
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.44
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.05
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.48
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
922436,CRANBOURNE GARDENS K163,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.06
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.79
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,9.0
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.49
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.51
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.99
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.13
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,feeder,05,N Current (RMS),A,41.5
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.8
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,74.9
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.49
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.09
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.26
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,31.5
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.4
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,43.7
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.04
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.88
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.4
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
922436,CRANBOURNE GARDENS K163,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,6.76
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.69
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,8.63
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.39
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.87
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.98
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.54
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,feeder,05,N Current (RMS),A,43.0
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.3
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,66.5
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,76.5
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.37
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.39
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.38
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,29.4
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.98
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.06
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.56
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
922436,CRANBOURNE GARDENS K163,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.61
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.77
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,8.84
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.9
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.01
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.11
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.52
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.85
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,feeder,05,N Current (RMS),A,46.6
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.5
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,57.3
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,81.9
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.41
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.16
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,21.9
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.2
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.46
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.95
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
922436,CRANBOURNE GARDENS K163,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,7.62
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.67
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,8.39
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.04
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.28
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.98
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.69
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.84
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,feeder,05,N Current (RMS),A,47.6
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.3
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,54.2
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,82.1
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.56
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.13
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.56
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,25.0
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.14
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.49
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.8
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
922436,CRANBOURNE GARDENS K163,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.89
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.96
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,8.09
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.83
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.69
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.33
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.2
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.29
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,feeder,05,N Current (RMS),A,46.8
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.6
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,55.8
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,83.8
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.73
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.37
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,20.2
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.88
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.76
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
922436,CRANBOURNE GARDENS K163,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,7.16
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,6.14
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,8.47
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.79
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.91
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.5
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.66
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.09
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,feeder,05,N Current (RMS),A,45.3
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.8
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.8
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,82.4
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.26
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.61
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.37
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,21.2
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,-26.3
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.9
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.41
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.93
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
922436,CRANBOURNE GARDENS K163,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.35
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.54
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,8.65
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.59
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.57
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.73
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.27
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,feeder,05,N Current (RMS),A,47.3
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.7
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,53.2
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,86.4
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.09
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.52
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,28.0
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.7
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.2
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.36
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.45
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
922436,CRANBOURNE GARDENS K163,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.31
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.88
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,8.32
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.77
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.87
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.15
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.75
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,feeder,05,N Current (RMS),A,46.4
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,51.4
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,84.6
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.6
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.46
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,30.9
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.7
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
