Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.64
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.54
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
922436,CRANBOURNE GARDENS K163,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,6.33
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.75
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,8.24
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.9
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.74
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.93
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.28
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,feeder,05,N Current (RMS),A,48.0
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.8
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,54.4
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,86.4
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.87
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.82
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.31
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,28.4
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.51
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.84
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
922436,CRANBOURNE GARDENS K163,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.36
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.75
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,9.02
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.67
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.01
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.84
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.02
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.58
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,feeder,05,N Current (RMS),A,43.8
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.6
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,51.1
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,79.6
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.83
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.26
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,21.5
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.02
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.02
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.36
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
922436,CRANBOURNE GARDENS K163,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.47
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.6
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,8.67
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.93
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.77
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.58
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.28
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,feeder,05,N Current (RMS),A,40.2
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.1
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.9
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,78.7
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.61
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.4
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,21.9
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.84
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.59
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.06
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
922436,CRANBOURNE GARDENS K163,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.48
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.86
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,8.13
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.65
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.66
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.86
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.01
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,feeder,05,N Current (RMS),A,37.7
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.8
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,58.0
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,73.8
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.83
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.47
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,19.6
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.13
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.55
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.62
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
922436,CRANBOURNE GARDENS K163,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.92
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.79
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,8.84
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.01
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.31
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.45
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.29
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,feeder,05,N Current (RMS),A,48.1
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.9
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.6
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,87.2
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.19
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.41
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.34
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,24.0
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.4
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.66
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.48
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
922436,CRANBOURNE GARDENS K163,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.06
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.9
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,8.9
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.06
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.58
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.24
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.69
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,feeder,05,N Current (RMS),A,43.6
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.8
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,77.6
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.45
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.34
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,19.4
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.59
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.94
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
922436,CRANBOURNE GARDENS K163,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,6.93
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.56
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,8.07
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,11.7
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.45
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.76
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.2
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.08
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,feeder,05,N Current (RMS),A,49.6
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.6
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.4
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,90.0
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.72
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.05
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.5
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,18.9
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.39
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.81
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.66
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
922436,CRANBOURNE GARDENS K163,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,7.21
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.03
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,8.6
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.31
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.07
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.5
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.07
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,feeder,05,N Current (RMS),A,53.7
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.9
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,94.3
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.08
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.77
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.63
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,14.3
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.35
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.29
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.31
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
922436,CRANBOURNE GARDENS K163,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,7.01
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.17
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,8.74
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.29
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.47
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.26
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.37
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,feeder,05,N Current (RMS),A,57.2
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.5
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.5
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,95.3
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
