Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.69
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.57
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,13.4
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.16
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.99
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.5
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
922436,CRANBOURNE GARDENS K163,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,6.66
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.73
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,8.83
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.16
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.53
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.15
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.74
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,feeder,05,N Current (RMS),A,55.1
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.9
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,60.5
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,93.0
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.44
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.92
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.96
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.24
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,13.9
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.09
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.83
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.82
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
922436,CRANBOURNE GARDENS K163,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.2
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.82
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.59
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.2
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.17
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.23
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.58
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.85
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,feeder,05,N Current (RMS),A,52.6
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.8
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,65.3
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,93.5
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.75
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.41
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.76
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,21.7
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.16
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.81
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.22
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
922436,CRANBOURNE GARDENS K163,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.49
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.84
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,8.11
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.79
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.53
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.56
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,23.38
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,feeder,05,N Current (RMS),A,57.2
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.7
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,80.7
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,95.9
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.02
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.04
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.8
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.71
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,30.6
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.03
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.2
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.22
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
922436,CRANBOURNE GARDENS K163,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.18
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.72
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,7.91
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.75
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.37
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.05
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,26.27
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,feeder,05,N Current (RMS),A,65.9
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,75.1
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,109.3
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.19
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.54
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.47
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,32.4
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.9
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.71
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.31
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.68
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
922436,CRANBOURNE GARDENS K163,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,7.25
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.78
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,9.4
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.81
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.46
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.17
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,24.47
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,feeder,05,N Current (RMS),A,57.9
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.3
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,71.8
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,100.8
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.73
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.62
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.67
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,40.4
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.6
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.41
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.57
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.55
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
922436,CRANBOURNE GARDENS K163,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.87
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.74
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,8.53
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.54
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.69
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.59
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.97
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,feeder,05,N Current (RMS),A,55.7
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,69.2
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,98.3
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.13
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.19
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.55
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,33.4
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.66
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.52
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.06
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
922436,CRANBOURNE GARDENS K163,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.48
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.72
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,8.14
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.88
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.73
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.54
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.6
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,feeder,05,N Current (RMS),A,52.8
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.6
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,61.8
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,92.8
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.65
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.86
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.39
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,33.6
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.2
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.84
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.13
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.13
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
922436,CRANBOURNE GARDENS K163,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,7.08
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.05
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,9.42
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.01
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.01
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.62
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.08
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,26.96
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,feeder,05,N Current (RMS),A,64.7
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.5
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,64.1
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,110.2
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.55
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.79
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.51
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,35.7
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.8
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.22
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.92
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.91
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
922436,CRANBOURNE GARDENS K163,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,7.4
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.63
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,8.8
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.02
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.53
