Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.14
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,26.53
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,feeder,05,N Current (RMS),A,61.2
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.4
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,67.9
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,108.5
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.33
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.38
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.44
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,35.2
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.2
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.23
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.15
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.79
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
922436,CRANBOURNE GARDENS K163,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.14
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.58
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.12
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.41
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.83
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.44
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,feeder,05,N Current (RMS),A,57.4
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.9
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,62.8
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,100.2
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.78
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.99
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.34
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,34.9
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.16
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.96
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.37
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
922436,CRANBOURNE GARDENS K163,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,10.3
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.15
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,9.19
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.21
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.64
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.11
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.95
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,feeder,05,N Current (RMS),A,55.0
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.7
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,63.9
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,98.6
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.64
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.11
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,35.5
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.2
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.55
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.38
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.73
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
922436,CRANBOURNE GARDENS K163,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.96
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.78
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.4
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.97
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.65
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.98
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.4
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,feeder,05,N Current (RMS),A,41.5
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.5
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,59.9
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,76.5
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.55
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.53
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,18.1
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.14
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.29
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.81
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
922436,CRANBOURNE GARDENS K163,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,feeder,,L3 Active Power,kW,7.73
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.98
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,feeder,,L1 Active Power,kW,8.85
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.71
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.95
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.7
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.58
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,feeder,05,N Current (RMS),A,38.6
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.2
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,62.0
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,68.9
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.85
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.52
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.63
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,18.2
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.19
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.07
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
922436,CRANBOURNE GARDENS K163,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.01
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.68
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,feeder,,L1 Active Power,kW,10.24
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.39
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.37
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.81
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,feeder,05,N Current (RMS),A,38.8
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.8
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,64.7
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,69.3
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.91
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.39
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,22.4
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.3
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.44
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.71
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
922436,CRANBOURNE GARDENS K163,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,feeder,,L3 Active Power,kW,7.77
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.81
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.79
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.6
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.45
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.7
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.63
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,feeder,05,N Current (RMS),A,45.8
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.5
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,66.3
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,81.9
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.47
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.72
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,15.7
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,1.6
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.92
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.99
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.14
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
922436,CRANBOURNE GARDENS K163,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,feeder,,L3 Active Power,kW,7.36
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.74
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,feeder,,L1 Active Power,kW,8.8
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.68
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.21
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.33
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.75
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,feeder,05,N Current (RMS),A,40.6
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.6
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,64.6
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,77.8
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.27
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.65
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.34
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,19.4
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,0.2
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.83
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.73
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.9
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
922436,CRANBOURNE GARDENS K163,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.9
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.97
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,feeder,,L1 Active Power,kW,9.9
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.36
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.91
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.36
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.11
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.33
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,feeder,05,N Current (RMS),A,48.7
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.5
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,63.2
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,91.0
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.03
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.9
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.12
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,17.2
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.6
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.27
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.97
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.36
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
922436,CRANBOURNE GARDENS K163,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.08
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.64
