Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,feeder,,L1 Active Power,kW,9.92
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.74
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.5
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.14
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.13
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.63
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,feeder,05,N Current (RMS),A,42.8
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.7
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,66.6
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,83.9
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.29
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.71
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.69
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,19.8
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,0.2
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.49
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.48
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.26
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
922436,CRANBOURNE GARDENS K163,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.69
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.2
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,feeder,,L1 Active Power,kW,9.21
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.46
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.93
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.82
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.3
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,feeder,05,N Current (RMS),A,41.9
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.2
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,69.5
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,82.6
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.62
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.93
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.86
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,22.9
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.21
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.96
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.39
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
922436,CRANBOURNE GARDENS K163,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.85
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.45
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,feeder,,L1 Active Power,kW,11.42
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.48
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.55
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.93
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.72
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,feeder,05,N Current (RMS),A,32.3
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,56.0
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,66.2
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,80.6
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.86
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.97
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.27
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,17.0
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.25
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.34
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.42
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
922436,CRANBOURNE GARDENS K163,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.85
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.67
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,feeder,,L1 Active Power,kW,9.32
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.85
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.73
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.38
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.12
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,feeder,05,N Current (RMS),A,37.8
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,57.3
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,64.5
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,90.6
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.63
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.88
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.79
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,21.6
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.2
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.92
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.24
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
922436,CRANBOURNE GARDENS K163,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.39
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.01
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,feeder,,L1 Active Power,kW,10.16
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.72
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.67
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.58
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.64
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,feeder,05,N Current (RMS),A,31.7
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,57.1
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,65.7
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,77.0
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.3
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.12
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.82
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,23.2
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,1.2
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.4
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.34
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.71
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.64
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
922436,CRANBOURNE GARDENS K163,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.75
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.57
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,feeder,,L1 Active Power,kW,9.34
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.27
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.15
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,22.27
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,25.54
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,27.38
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,feeder,05,N Current (RMS),A,36.4
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,100.8
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,116.6
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,118.1
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.58
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.59
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,25.5
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.58
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.7
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.94
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
922436,CRANBOURNE GARDENS K163,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.06
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.53
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,feeder,,L1 Active Power,kW,8.92
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.79
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-8.27
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,35.26
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,38.72
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,37.28
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,feeder,05,N Current (RMS),A,37.8
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,143.7
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,161.3
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,152.2
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.54
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.89
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.92
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,29.3
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.48
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,49.83
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,53.13
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.13
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
922436,CRANBOURNE GARDENS K163,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.87
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.5
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,feeder,,L1 Active Power,kW,11.3
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,feeder,,N Current (RMS),A,22.1
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.98
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-7.99
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,33.73
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,40.05
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,41.44
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,feeder,05,N Current (RMS),A,48.5
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,136.7
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,165.5
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,168.0
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.56
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.37
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.59
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,29.1
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.6
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,47.12
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,54.92
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,57.34
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
922436,CRANBOURNE GARDENS K163,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.13
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.2
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,feeder,,L1 Active Power,kW,9.75
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.31
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.92
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.86
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,42.76
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,48.15
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,54.86
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,feeder,05,N Current (RMS),A,48.7
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,174.9
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,198.3
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,225.7
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.51
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.68
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.77
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,30.1
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.9
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,1.8
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,58.36
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,64.03
