Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,69.39
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
922436,CRANBOURNE GARDENS K163,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,feeder,,L3 Active Power,kW,14.31
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.82
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.97
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.26
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.43
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,42.44
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,49.72
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,54.96
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,feeder,05,N Current (RMS),A,47.1
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,172.9
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,203.4
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,224.7
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.51
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.29
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.04
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,33.2
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.7
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,1.7
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,67.22
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,70.83
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,73.98
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
922436,CRANBOURNE GARDENS K163,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,feeder,,L3 Active Power,kW,13.58
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.9
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,feeder,,L1 Active Power,kW,10.9
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.3
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.53
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,43.23
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,53.19
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,56.93
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,feeder,05,N Current (RMS),A,49.7
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,175.8
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,217.3
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,232.6
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.71
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.03
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.33
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,39.5
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.5
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,65.46
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,76.11
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,73.18
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.7
922436,CRANBOURNE GARDENS K163,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,feeder,,L3 Active Power,kW,13.99
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.23
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,feeder,,L1 Active Power,kW,11.01
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.82
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.67
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,42.95
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,53.85
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,57.64
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,feeder,05,N Current (RMS),A,52.2
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,174.0
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,219.1
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,234.7
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.25
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.12
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.71
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,33.5
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.9
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,1.2
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.4
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,61.15
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,72.19
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,73.38
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.3
922436,CRANBOURNE GARDENS K163,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,feeder,,L3 Active Power,kW,14.24
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.54
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,feeder,,L1 Active Power,kW,11.11
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,feeder,,N Current (RMS),A,32.3
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.7
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.57
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,42.0
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,51.43
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,55.22
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,feeder,05,N Current (RMS),A,49.6
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,171.3
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,210.7
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,226.0
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.15
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.47
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,36.5
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.3
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,2.2
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,60.35
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,67.43
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
922436,CRANBOURNE GARDENS K163,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,feeder,,L3 Active Power,kW,14.71
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.56
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,feeder,,L1 Active Power,kW,13.56
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,feeder,,N Current (RMS),A,36.1
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.58
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.86
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,43.45
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,50.43
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,58.56
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,feeder,05,N Current (RMS),A,55.1
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,177.2
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,206.6
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,240.1
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.23
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.31
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.69
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.73
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,36.0
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.3
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,2.7
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,62.43
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,66.67
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,74.87
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
922436,CRANBOURNE GARDENS K163,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.8
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,feeder,,L3 Active Power,kW,15.13
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.21
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,feeder,,L1 Active Power,kW,10.89
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,feeder,,N Current (RMS),A,33.3
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.75
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.65
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,41.68
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,50.16
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,54.21
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,feeder,05,N Current (RMS),A,48.0
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,169.8
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,205.2
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,221.9
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.33
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.32
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.73
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.76
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,28.4
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.7
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.6
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,61.1
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,64.09
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,67.88
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
922436,CRANBOURNE GARDENS K163,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,feeder,,L3 Active Power,kW,17.41
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.64
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,feeder,,L1 Active Power,kW,13.74
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,feeder,,N Current (RMS),A,42.1
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.74
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.98
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,41.71
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,49.51
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,54.47
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,feeder,05,N Current (RMS),A,49.0
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,169.8
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,202.4
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,222.6
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.3
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.82
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.52
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,32.2
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,1.2
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,63.37
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,63.96
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,72.74
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
922436,CRANBOURNE GARDENS K163,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,feeder,,L3 Active Power,kW,18.1
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.7
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,feeder,,L1 Active Power,kW,14.36
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,feeder,,N Current (RMS),A,44.4
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.7
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.6
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,46.2
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,51.66
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,53.64
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,feeder,05,N Current (RMS),A,38.8
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,187.5
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,210.5
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,218.8
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.11
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.3
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.62
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.97
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,28.0
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,69.56
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,64.97
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,73.99
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
922436,CRANBOURNE GARDENS K163,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,feeder,,L3 Active Power,kW,18.49
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.47
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,feeder,,L1 Active Power,kW,12.91
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,feeder,,N Current (RMS),A,44.7
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.2
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.84
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.49
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,47.72
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,51.71
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,52.15
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,feeder,05,N Current (RMS),A,34.1
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,194.1
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,211.3
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,213.5
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.18
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.93
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.03
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,30.8
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
