Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,71.35
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,67.09
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,72.1
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.6
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
922436,CRANBOURNE GARDENS K163,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.8
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,feeder,,L3 Active Power,kW,16.32
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.41
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,feeder,,L1 Active Power,kW,11.38
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,feeder,,N Current (RMS),A,37.2
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.1
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.77
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.87
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,44.03
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,51.28
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,51.52
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,feeder,05,N Current (RMS),A,39.4
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,179.7
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,210.1
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,211.6
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.52
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.85
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.92
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.85
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,26.5
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,67.16
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,66.6
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,69.77
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
922436,CRANBOURNE GARDENS K163,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,feeder,,L3 Active Power,kW,15.92
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.09
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,feeder,,L1 Active Power,kW,14.86
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,feeder,,N Current (RMS),A,35.4
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.9
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.92
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,46.9
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,50.81
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,51.97
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,feeder,05,N Current (RMS),A,35.5
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,191.7
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,208.8
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,214.2
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.36
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.69
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.99
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,31.9
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.3
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,69.78
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,67.58
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,72.83
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.4
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
922436,CRANBOURNE GARDENS K163,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,feeder,,L3 Active Power,kW,13.18
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.04
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,feeder,,L1 Active Power,kW,12.65
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.94
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.5
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,46.93
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,53.83
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,51.93
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,feeder,05,N Current (RMS),A,34.0
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,191.9
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,220.9
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,213.4
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.27
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.26
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.74
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,23.1
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,2.3
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,71.35
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,70.13
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,69.33
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.8
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
922436,CRANBOURNE GARDENS K163,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.82
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.46
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,feeder,,L1 Active Power,kW,11.24
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,feeder,,N Current (RMS),A,22.7
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.92
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.59
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,46.16
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,51.36
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,52.92
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,feeder,05,N Current (RMS),A,36.1
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,187.9
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,210.2
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,216.5
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.18
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.7
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.25
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.49
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,26.5
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,0.2
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,69.65
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,68.06
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.67
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.1
922436,CRANBOURNE GARDENS K163,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,feeder,,L3 Active Power,kW,11.82
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.62
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,feeder,,L1 Active Power,kW,11.67
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,feeder,,N Current (RMS),A,25.3
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.88
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.35
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,44.9
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,51.09
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,55.41
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,feeder,05,N Current (RMS),A,42.4
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,183.3
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,209.8
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,227.3
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.41
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.14
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.25
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.89
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,28.1
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.6
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,69.82
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,67.95
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,71.98
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
922436,CRANBOURNE GARDENS K163,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.77
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.2
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,feeder,,L1 Active Power,kW,8.94
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.29
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.19
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,44.83
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,49.96
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,57.1
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,feeder,05,N Current (RMS),A,46.5
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,183.2
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,205.5
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,234.6
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.62
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.6
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.22
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,38.4
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,75.6
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,67.18
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,73.76
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,72.28
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
922436,CRANBOURNE GARDENS K163,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,feeder,,L3 Active Power,kW,12.31
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.25
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,feeder,,L1 Active Power,kW,10.33
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.75
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.09
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,44.88
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,50.18
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,55.31
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,feeder,05,N Current (RMS),A,43.3
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,184.1
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,207.0
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,227.8
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.66
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.41
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.78
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,38.0
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.1
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,81.8
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,1.9
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,70.8
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,75.84
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,73.43
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.2
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.9
922436,CRANBOURNE GARDENS K163,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,feeder,,L3 Active Power,kW,14.8
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.34
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,feeder,,L1 Active Power,kW,12.67
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,feeder,,N Current (RMS),A,23.9
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.64
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.06
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,45.88
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,51.32
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,56.43
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,feeder,05,N Current (RMS),A,44.7
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,188.4
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,212.1
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,233.0
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.33
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.05
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.97
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,39.4
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.1
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,81.1
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,2.2
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,75.96
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,78.71
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,75.09
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.1
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.6
922436,CRANBOURNE GARDENS K163,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.7
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,feeder,,L3 Active Power,kW,17.83
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.25
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,feeder,,L1 Active Power,kW,13.36
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,feeder,,N Current (RMS),A,32.2
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.5
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.32
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.19
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,44.96
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,52.47
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,54.84
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,feeder,05,N Current (RMS),A,41.6
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,185.1
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,216.9
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,226.4
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.85
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.62
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.13
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,31.4
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.6
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,83.5
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
