Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,1.7
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,80.6
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,80.33
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,78.34
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,331.6
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,333.0
922436,CRANBOURNE GARDENS K163,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,feeder,,L3 Active Power,kW,16.75
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.78
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,feeder,,L1 Active Power,kW,13.64
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,feeder,,N Current (RMS),A,31.1
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.3
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.53
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,44.54
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,51.0
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,53.41
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,feeder,05,N Current (RMS),A,40.3
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,183.6
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,211.4
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,221.0
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.11
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.8
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.23
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.73
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,33.6
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.8
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.7
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,0.3
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,77.06
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,75.01
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,73.79
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.9
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.3
922436,CRANBOURNE GARDENS K163,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.12
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.2
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,feeder,,L1 Active Power,kW,12.26
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.34
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.06
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,42.89
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,52.67
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,55.58
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,feeder,05,N Current (RMS),A,50.2
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,176.9
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,218.2
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,229.9
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.13
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.79
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.4
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,29.8
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.4
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,2.0
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,69.1
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,72.65
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.25
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.3
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.7
922436,CRANBOURNE GARDENS K163,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.6
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,feeder,,L3 Active Power,kW,11.94
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.88
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,feeder,,L1 Active Power,kW,11.56
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.79
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.31
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,43.98
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,55.63
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,56.88
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,feeder,05,N Current (RMS),A,53.1
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,179.4
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,228.3
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,233.2
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.88
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.93
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.38
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,25.4
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.1
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.7
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,68.75
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,75.43
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,74.84
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
922436,CRANBOURNE GARDENS K163,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,feeder,,L3 Active Power,kW,11.44
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.88
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,feeder,,L1 Active Power,kW,9.9
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.16
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.84
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,43.22
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,57.15
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,57.41
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,feeder,05,N Current (RMS),A,58.4
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,176.7
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,233.9
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,234.9
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.2
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.33
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.8
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,36.1
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.2
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,1.7
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,67.82
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,79.37
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,71.12
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.4
922436,CRANBOURNE GARDENS K163,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,feeder,,L3 Active Power,kW,12.57
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.47
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.84
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.22
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.66
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,6.27
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,25.54
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,39.78
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,36.47
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,feeder,05,N Current (RMS),A,57.8
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,108.8
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,165.8
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,156.2
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.96
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.52
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.97
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,38.2
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.5
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.4
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,2.1
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.03
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.77
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.29
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
922436,CRANBOURNE GARDENS K163,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,feeder,,L3 Active Power,kW,14.22
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.74
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.6
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,feeder,,N Current (RMS),A,30.0
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.52
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-6.13
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.12
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.97
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,33.56
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,26.73
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,feeder,05,N Current (RMS),A,61.8
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,73.5
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,138.9
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,109.5
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.4
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.45
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.53
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.75
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,34.0
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.2
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,1.9
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.62
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.83
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.09
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
922436,CRANBOURNE GARDENS K163,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,feeder,,L3 Active Power,kW,13.02
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.63
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,feeder,,L1 Active Power,kW,12.88
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,feeder,,N Current (RMS),A,33.8
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-6.13
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.09
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.6
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,34.97
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,25.55
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,feeder,05,N Current (RMS),A,64.2
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,72.8
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,146.0
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,105.1
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.26
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.33
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.25
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,28.1
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.9
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.3
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.86
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.94
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.7
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
922436,CRANBOURNE GARDENS K163,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.18
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.39
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,feeder,,L1 Active Power,kW,17.06
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,feeder,,N Current (RMS),A,36.7
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.7
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-6.4
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.22
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.05
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,33.05
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,25.19
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,feeder,05,N Current (RMS),A,63.2
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,70.8
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,139.1
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,104.4
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.76
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.54
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.95
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,31.1
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.0
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.9
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,1.2
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.97
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.98
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.21
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
922436,CRANBOURNE GARDENS K163,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.11
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.88
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,feeder,,L1 Active Power,kW,13.85
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-6.46
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.33
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.31
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,29.64
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,24.29
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,feeder,05,N Current (RMS),A,52.2
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,75.9
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,125.4
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,100.9
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
