Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.1
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.69
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.74
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,36.1
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,79.2
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.5
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.21
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.88
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
922436,CRANBOURNE GARDENS K163,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.89
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.35
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.75
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-6.88
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.13
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.44
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,29.38
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,28.38
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,feeder,05,N Current (RMS),A,61.0
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,72.1
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,123.9
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,117.0
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.39
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.3
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.11
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,26.3
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.6
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.1
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,1.5
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.69
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.03
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.25
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
922436,CRANBOURNE GARDENS K163,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.72
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.02
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.47
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-6.79
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.25
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.21
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,30.15
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,28.12
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,feeder,05,N Current (RMS),A,59.2
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,71.3
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,126.8
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,116.0
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.22
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.19
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.35
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,27.6
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.8
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.2
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.13
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.36
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.95
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
922436,CRANBOURNE GARDENS K163,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.96
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.41
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,feeder,,L1 Active Power,kW,13.16
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,feeder,,N Current (RMS),A,25.7
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.25
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.97
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.75
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,26.88
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,feeder,05,N Current (RMS),A,55.2
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,52.7
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,100.2
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,111.0
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.99
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.89
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.08
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,30.7
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.8
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.9
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.04
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.13
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
922436,CRANBOURNE GARDENS K163,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.97
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.23
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,feeder,,L1 Active Power,kW,10.03
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.74
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.1
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.5
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,feeder,05,N Current (RMS),A,54.6
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.5
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,89.1
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,101.0
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.01
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.5
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.57
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,31.1
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,1.8
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,0.2
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.7
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.84
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.1
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
922436,CRANBOURNE GARDENS K163,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.35
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.42
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.22
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.74
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.84
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,25.16
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,feeder,05,N Current (RMS),A,53.2
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.4
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,79.3
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,103.6
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.61
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.52
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.03
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,35.5
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.7
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.3
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.59
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.29
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.94
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
922436,CRANBOURNE GARDENS K163,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.68
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.28
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.32
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.31
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.4
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.94
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,25.39
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,feeder,05,N Current (RMS),A,60.5
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.5
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,63.6
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,104.9
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.95
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.44
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.9
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,31.1
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.0
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.02
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.66
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.61
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
922436,CRANBOURNE GARDENS K163,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.71
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.97
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.9
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.23
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.39
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.01
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,25.44
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,feeder,05,N Current (RMS),A,61.0
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.4
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,63.9
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,103.5
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.57
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.4
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.87
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,34.4
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.3
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.64
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.39
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.22
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
922436,CRANBOURNE GARDENS K163,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.88
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.84
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.0
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.15
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.14
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.32
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.88
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,feeder,05,N Current (RMS),A,52.5
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.8
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,69.0
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,93.5
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.99
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.32
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.11
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,41.4
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.2
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.9
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,1.2
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.98
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.48
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
922436,CRANBOURNE GARDENS K163,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.36
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.63
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.82
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.55
