Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.05
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.98
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.02
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,feeder,05,N Current (RMS),A,52.1
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.8
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,71.7
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,89.7
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.45
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.6
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.38
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,30.4
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.2
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,1.3
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.5
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.3
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.84
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.22
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.23
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
922436,CRANBOURNE GARDENS K163,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,feeder,,L3 Active Power,kW,8.77
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.4
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,feeder,,L1 Active Power,kW,9.42
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.53
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.29
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.99
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.82
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,feeder,05,N Current (RMS),A,52.8
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.0
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,87.7
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,73.0
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.03
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.93
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.3
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,33.7
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,1.3
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.6
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.07
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.33
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.55
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
922436,CRANBOURNE GARDENS K163,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.37
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.68
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,feeder,,L1 Active Power,kW,9.67
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.74
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.78
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.89
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.6
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,feeder,05,N Current (RMS),A,46.7
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.8
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,79.3
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,75.9
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.85
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.59
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.21
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,30.3
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.0
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,1.9
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.98
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.17
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.48
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
922436,CRANBOURNE GARDENS K163,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.45
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.38
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,feeder,,L1 Active Power,kW,14.34
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.13
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.31
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.83
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.3
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,feeder,05,N Current (RMS),A,40.7
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.0
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,75.2
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,79.6
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.25
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.86
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.21
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,40.9
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.9
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,2.2
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,0.1
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.08
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.86
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
922436,CRANBOURNE GARDENS K163,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.16
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.11
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,feeder,,L1 Active Power,kW,14.56
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.63
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.43
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.29
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,feeder,05,N Current (RMS),A,44.8
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.4
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,77.1
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,75.8
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.71
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.44
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.39
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,34.0
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,1.5
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.48
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.99
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.26
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
922436,CRANBOURNE GARDENS K163,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,feeder,,L3 Active Power,kW,9.27
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.87
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,feeder,,L1 Active Power,kW,13.13
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.8
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.72
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.22
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,feeder,05,N Current (RMS),A,50.2
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,69.6
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,87.6
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.56
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.98
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.43
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,34.7
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.6
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.4
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,1.9
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.61
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.57
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.79
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
922436,CRANBOURNE GARDENS K163,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,feeder,,L3 Active Power,kW,8.47
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.35
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,feeder,,L1 Active Power,kW,11.03
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.43
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.32
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.21
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,feeder,05,N Current (RMS),A,53.4
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.3
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,87.0
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,90.4
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.75
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.91
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,40.6
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.5
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,1.3
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.5
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.62
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.59
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.61
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
922436,CRANBOURNE GARDENS K163,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,feeder,,L3 Active Power,kW,8.64
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.87
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,feeder,,L1 Active Power,kW,9.31
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.21
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.48
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.13
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,feeder,05,N Current (RMS),A,56.2
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.8
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,83.9
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,98.6
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.63
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.66
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.58
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,47.9
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.7
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,85.4
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.44
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.02
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.02
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
922436,CRANBOURNE GARDENS K163,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.64
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.81
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.83
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.36
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.11
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.2
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.97
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,26.44
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,feeder,05,N Current (RMS),A,62.0
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.6
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,81.4
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,108.0
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.16
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.11
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.44
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,48.9
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.7
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,0.2
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.96
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.91
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.72
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
922436,CRANBOURNE GARDENS K163,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
