Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,feeder,,L3 Active Power,kW,10.1
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.14
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.54
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.19
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.9
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,27.34
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,feeder,05,N Current (RMS),A,60.7
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.5
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,81.2
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,111.0
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.63
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.48
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.42
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,56.8
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,84.1
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,1.5
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.88
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.53
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.32
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
922436,CRANBOURNE GARDENS K163,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.68
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.82
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,feeder,,L1 Active Power,kW,8.88
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.25
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.84
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,27.73
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,feeder,05,N Current (RMS),A,64.9
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.7
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,74.6
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,113.1
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.99
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.42
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.27
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,55.8
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,79.6
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,1.5
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.09
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.89
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
922436,CRANBOURNE GARDENS K163,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,feeder,,L3 Active Power,kW,7.93
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.75
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,feeder,,L1 Active Power,kW,9.2
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.1
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.09
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.05
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.78
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,29.9
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,feeder,05,N Current (RMS),A,69.2
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.4
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,62.0
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,121.6
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.11
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.29
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,58.0
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,86.3
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.45
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.65
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.4
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
922436,CRANBOURNE GARDENS K163,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.68
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.91
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,feeder,,L1 Active Power,kW,11.66
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.22
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.16
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.31
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,32.34
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,feeder,05,N Current (RMS),A,73.2
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,34.8
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,63.5
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,131.5
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.83
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.08
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,60.0
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,82.4
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.63
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.31
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.11
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
922436,CRANBOURNE GARDENS K163,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.81
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.01
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,feeder,,L1 Active Power,kW,11.75
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.31
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.47
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.63
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,31.84
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,feeder,05,N Current (RMS),A,67.2
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,44.8
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,60.9
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,129.7
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.6
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.54
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.53
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,62.6
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,88.0
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.84
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.19
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.14
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
922436,CRANBOURNE GARDENS K163,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.55
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.42
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,feeder,,L1 Active Power,kW,11.08
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.36
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.68
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.47
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,27.29
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,feeder,05,N Current (RMS),A,61.0
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.8
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.5
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,111.5
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.39
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.53
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,59.2
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,83.6
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.63
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.3
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.91
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
922436,CRANBOURNE GARDENS K163,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.8
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.97
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,feeder,,L1 Active Power,kW,11.96
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.31
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.26
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.09
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.8
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,27.56
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,feeder,05,N Current (RMS),A,61.4
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.3
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,62.8
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,112.2
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.42
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.96
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,56.9
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,83.9
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,0.1
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.56
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.2
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.49
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
922436,CRANBOURNE GARDENS K163,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.97
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.95
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,feeder,,L1 Active Power,kW,12.03
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.4
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.32
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.16
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.28
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,29.01
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,feeder,05,N Current (RMS),A,66.9
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.5
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,64.0
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,118.3
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.97
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.66
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.93
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,59.5
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,89.5
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,1.2
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.05
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.9
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.97
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
922436,CRANBOURNE GARDENS K163,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.99
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.16
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,feeder,,L1 Active Power,kW,9.7
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.48
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.23
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.69
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.7
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,27.86
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,feeder,05,N Current (RMS),A,62.1
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.9
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,75.1
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,113.7
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.05
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.19
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.8
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,40.6
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.2
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,2.3
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
