Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.06
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.37
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
922436,CRANBOURNE GARDENS K163,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.63
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.17
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,feeder,,L1 Active Power,kW,17.89
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,feeder,,N Current (RMS),A,38.9
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.45
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.12
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.81
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.38
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,feeder,05,N Current (RMS),A,59.5
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.5
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,86.8
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,99.4
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.45
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.21
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.68
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,36.7
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,1.3
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.5
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.17
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.2
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.97
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
922436,CRANBOURNE GARDENS K163,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.36
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.0
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,feeder,,L1 Active Power,kW,14.12
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.71
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.61
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.56
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.14
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,feeder,05,N Current (RMS),A,57.6
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.5
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,81.6
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,90.2
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.23
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,36.1
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,2.3
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,0.1
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.77
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.79
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.67
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
922436,CRANBOURNE GARDENS K163,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.67
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.86
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,feeder,,L1 Active Power,kW,11.07
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.52
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.79
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.78
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.58
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,feeder,05,N Current (RMS),A,48.6
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.2
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,73.5
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,91.7
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.9
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.11
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,34.1
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,2.1
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.34
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.77
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.74
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
922436,CRANBOURNE GARDENS K163,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,feeder,,L3 Active Power,kW,7.48
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.44
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,feeder,,L1 Active Power,kW,19.28
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,feeder,,N Current (RMS),A,39.1
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.2
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.37
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.29
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.31
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.26
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,feeder,05,N Current (RMS),A,58.1
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.9
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,71.8
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,94.8
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.97
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.7
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.08
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,18.1
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,1.7
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.71
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.46
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.63
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
922436,CRANBOURNE GARDENS K163,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.26
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.6
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,feeder,,L1 Active Power,kW,10.12
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.19
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.46
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.91
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.35
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,feeder,05,N Current (RMS),A,55.6
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.7
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,78.8
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,91.4
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.26
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.73
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,22.2
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.96
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.25
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.99
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
922436,CRANBOURNE GARDENS K163,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.41
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.22
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,feeder,,L1 Active Power,kW,10.32
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.26
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.24
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.19
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.64
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,feeder,05,N Current (RMS),A,47.2
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.4
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,63.7
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,87.9
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.85
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.89
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.39
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,36.8
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.1
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,1.6
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.48
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.32
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.37
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
922436,CRANBOURNE GARDENS K163,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.28
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.01
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,feeder,,L1 Active Power,kW,10.43
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.19
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.95
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.66
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.45
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,feeder,05,N Current (RMS),A,52.9
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.4
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,65.3
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,91.8
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.39
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.44
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.81
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,26.0
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.12
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.7
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
922436,CRANBOURNE GARDENS K163,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,feeder,,L3 Active Power,kW,7.17
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.2
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,feeder,,L1 Active Power,kW,11.44
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.44
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.11
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.48
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.45
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,feeder,05,N Current (RMS),A,50.5
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,64.6
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,87.5
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.74
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.86
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.45
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,19.9
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.54
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.35
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
922436,CRANBOURNE GARDENS K163,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,feeder,,L3 Active Power,kW,10.39
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.09
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,feeder,,L1 Active Power,kW,9.75
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.65
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.83
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.51
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.2
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,feeder,05,N Current (RMS),A,50.4
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.1
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,68.7
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,90.3
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.33
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.69
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.5
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,16.0
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,1.5
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
