Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.54
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.29
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.46
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
922436,CRANBOURNE GARDENS K163,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,feeder,,L3 Active Power,kW,8.26
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.59
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.89
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.53
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.12
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.68
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.06
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,feeder,05,N Current (RMS),A,36.4
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.6
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,69.4
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,78.6
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.04
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.34
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.34
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,15.2
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,1.9
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.4
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.62
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.3
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
922436,CRANBOURNE GARDENS K163,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,feeder,,L3 Active Power,kW,7.65
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.48
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.78
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.16
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.82
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.83
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.45
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,feeder,05,N Current (RMS),A,44.8
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.0
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,69.8
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,87.3
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.51
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.91
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.45
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,25.0
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.97
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.23
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.69
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
922436,CRANBOURNE GARDENS K163,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.4
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.39
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.96
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.17
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.99
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.47
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.32
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,feeder,05,N Current (RMS),A,43.0
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.8
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,72.0
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,87.1
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.72
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.66
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.57
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,22.1
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,1.2
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.09
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.53
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.87
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
922436,CRANBOURNE GARDENS K163,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.69
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.29
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.92
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.45
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.66
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.43
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.89
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,feeder,05,N Current (RMS),A,43.5
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.4
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,64.5
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,85.1
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.22
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.03
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,26.5
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,1.2
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.17
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.95
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.86
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
922436,CRANBOURNE GARDENS K163,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.32
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.82
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,feeder,,L1 Active Power,kW,10.53
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.56
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.58
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.93
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.44
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,feeder,05,N Current (RMS),A,33.9
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,47.8
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,66.5
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,79.3
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.39
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.15
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.33
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,19.0
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,1.2
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.28
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.9
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.31
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
922436,CRANBOURNE GARDENS K163,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.49
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.03
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,feeder,,L1 Active Power,kW,10.21
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.17
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.73
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.5
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,feeder,05,N Current (RMS),A,42.8
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.8
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,86.2
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,88.4
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.29
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.98
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,17.3
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,0.1
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.94
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.74
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.25
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
922436,CRANBOURNE GARDENS K163,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.93
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.72
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,feeder,,L1 Active Power,kW,9.58
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.09
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.69
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.68
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.56
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,feeder,05,N Current (RMS),A,42.0
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,48.9
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,69.5
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,95.8
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.21
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.99
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,20.0
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.76
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.61
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.14
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
922436,CRANBOURNE GARDENS K163,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.89
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.81
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,feeder,,L1 Active Power,kW,10.01
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.5
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.8
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.68
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,feeder,05,N Current (RMS),A,36.8
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.3
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,78.1
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,84.2
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.26
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.24
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.04
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,16.8
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.63
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.85
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.74
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
922436,CRANBOURNE GARDENS K163,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.82
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.84
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,feeder,,L1 Active Power,kW,9.36
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,24.18
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.3
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,feeder,05,N Current (RMS),A,43.2
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.2
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,100.0
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,78.7
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.78
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.25
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.47
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,20.6
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
