Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.59
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.27
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.14
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
922436,CRANBOURNE GARDENS K163,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.59
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.45
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,feeder,,L1 Active Power,kW,9.33
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.69
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,24.44
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.57
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,feeder,05,N Current (RMS),A,44.1
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,48.3
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,100.0
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,88.5
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.41
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.41
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,25.4
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.33
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.29
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.32
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
922436,CRANBOURNE GARDENS K163,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.76
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.96
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,feeder,,L1 Active Power,kW,10.38
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.6
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.81
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.96
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,feeder,05,N Current (RMS),A,39.4
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,47.6
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,86.2
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,81.6
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.05
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.07
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,26.6
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.16
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.82
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.42
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
922436,CRANBOURNE GARDENS K163,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.4
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.55
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,feeder,,L1 Active Power,kW,10.41
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.69
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,25.9
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.15
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,feeder,05,N Current (RMS),A,53.3
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.1
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,106.9
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,78.3
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.05
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.09
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.91
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,33.1
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.4
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.11
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.55
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.48
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
922436,CRANBOURNE GARDENS K163,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.55
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.67
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,feeder,,L1 Active Power,kW,12.47
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,feeder,,N Current (RMS),A,25.7
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.18
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.23
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.1
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,feeder,05,N Current (RMS),A,42.3
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.6
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,93.3
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,77.7
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.85
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.06
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.49
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,20.9
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.55
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.95
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.07
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
922436,CRANBOURNE GARDENS K163,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.21
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.9
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,feeder,,L1 Active Power,kW,11.8
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.65
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.24
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.97
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,feeder,05,N Current (RMS),A,29.5
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,48.6
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,75.8
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,74.2
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.99
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.44
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,22.6
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.12
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.21
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
922436,CRANBOURNE GARDENS K163,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.66
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.06
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,feeder,,L1 Active Power,kW,11.53
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.93
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.53
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.44
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,feeder,05,N Current (RMS),A,37.4
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,49.9
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,76.9
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,89.4
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.02
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.12
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,38.8
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.3
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.63
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.6
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.11
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
922436,CRANBOURNE GARDENS K163,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,feeder,,L3 Active Power,kW,10.01
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.05
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,feeder,,L1 Active Power,kW,11.51
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.88
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.79
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.2
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,feeder,05,N Current (RMS),A,28.8
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,58.9
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,78.0
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,83.4
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.46
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.28
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.38
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,38.7
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,2.2
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.32
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.12
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.1
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
922436,CRANBOURNE GARDENS K163,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.47
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.73
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,feeder,,L1 Active Power,kW,10.25
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.17
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.45
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.67
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,feeder,05,N Current (RMS),A,34.4
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,47.4
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,65.1
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,82.2
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.73
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.78
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.39
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,29.6
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,2.5
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.36
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.96
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.31
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
922436,CRANBOURNE GARDENS K163,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.72
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.23
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,feeder,,L1 Active Power,kW,10.74
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.94
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.63
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.7
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,feeder,05,N Current (RMS),A,35.6
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,53.3
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.6
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,88.7
