Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.45
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.49
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.91
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.34
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,23.2
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.14
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.77
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.79
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
922436,CRANBOURNE GARDENS K163,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.06
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.57
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,feeder,,L1 Active Power,kW,11.02
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.23
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.24
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.55
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.48
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,feeder,05,N Current (RMS),A,34.4
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.2
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,52.9
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,80.4
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.42
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.06
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,24.1
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,2.1
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.7
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.17
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.5
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
922436,CRANBOURNE GARDENS K163,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.27
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.11
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,feeder,,L1 Active Power,kW,11.45
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.86
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.71
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.8
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,feeder,05,N Current (RMS),A,31.3
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,45.4
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.3
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,77.4
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.66
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.8
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.22
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,22.5
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.77
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.61
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.49
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
922436,CRANBOURNE GARDENS K163,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.29
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.91
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,feeder,,L1 Active Power,kW,13.25
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,feeder,,N Current (RMS),A,27.7
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.49
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.89
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.44
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,feeder,05,N Current (RMS),A,35.4
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,44.0
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,65.9
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,83.9
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.46
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.14
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.28
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,31.1
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,1.8
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.22
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.93
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.98
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
922436,CRANBOURNE GARDENS K163,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,feeder,,L3 Active Power,kW,9.09
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.49
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,feeder,,L1 Active Power,kW,10.44
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.48
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.86
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.55
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.9
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,feeder,05,N Current (RMS),A,30.8
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,50.5
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,61.5
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,78.4
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.51
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.57
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.37
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,32.5
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.44
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.62
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.72
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
922436,CRANBOURNE GARDENS K163,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,feeder,,L3 Active Power,kW,14.79
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.08
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.63
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,feeder,,N Current (RMS),A,36.6
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.68
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.7
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.66
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.38
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,feeder,05,N Current (RMS),A,40.9
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.0
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,66.1
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,87.9
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.58
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.66
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.07
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,40.4
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.7
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.05
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.39
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.09
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
922436,CRANBOURNE GARDENS K163,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,feeder,,L3 Active Power,kW,9.76
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.02
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,feeder,,L1 Active Power,kW,12.77
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,feeder,,N Current (RMS),A,27.5
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.93
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.43
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.02
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.84
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,feeder,05,N Current (RMS),A,39.0
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.8
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,63.6
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,86.1
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.33
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.44
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.84
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,38.3
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.0
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.5
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.47
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.47
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
922436,CRANBOURNE GARDENS K163,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.04
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.04
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,feeder,,L1 Active Power,kW,10.38
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.61
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.8
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.3
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.08
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.83
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,feeder,05,N Current (RMS),A,30.6
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.2
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,55.7
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,69.6
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.82
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.15
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.34
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,38.4
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.4
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.14
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.26
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.57
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
922436,CRANBOURNE GARDENS K163,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.45
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.73
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,feeder,,L1 Active Power,kW,11.64
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,feeder,,N Current (RMS),A,24.7
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.56
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.43
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.24
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.18
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,feeder,05,N Current (RMS),A,22.1
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.4
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,51.5
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,54.6
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.25
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.62
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.64
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,17.3
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.12
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.59
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.46
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
922436,CRANBOURNE GARDENS K163,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.16
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.6
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,feeder,,L1 Active Power,kW,10.02
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
