Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.31
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.48
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.69
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.43
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,feeder,05,N Current (RMS),A,22.5
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.3
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.1
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,55.0
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.4
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,25.6
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.1
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.94
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.7
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.67
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
922436,CRANBOURNE GARDENS K163,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.08
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.7
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.18
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.43
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.38
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.7
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.17
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.36
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,feeder,05,N Current (RMS),A,23.6
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.7
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.6
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,56.1
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.86
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.95
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,21.3
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.64
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.81
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.7
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
922436,CRANBOURNE GARDENS K163,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.88
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.37
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.59
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.68
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.38
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.42
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.58
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,feeder,05,N Current (RMS),A,21.9
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.5
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.7
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.6
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.01
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.28
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,22.3
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.78
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.8
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.46
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
922436,CRANBOURNE GARDENS K163,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.05
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.97
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,feeder,,L1 Active Power,kW,9.46
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.68
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.59
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.88
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.19
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,feeder,05,N Current (RMS),A,27.4
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.4
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,42.6
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,58.7
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.49
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.19
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.31
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,26.1
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.12
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.05
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.97
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
922436,CRANBOURNE GARDENS K163,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.64
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.16
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,feeder,,L1 Active Power,kW,9.73
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.01
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.74
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.27
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.26
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.79
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,feeder,05,N Current (RMS),A,24.8
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.6
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.8
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,56.6
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.66
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,20.9
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.46
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.08
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.5
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
922436,CRANBOURNE GARDENS K163,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.31
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.69
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,feeder,,L1 Active Power,kW,9.27
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.79
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.81
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.79
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.11
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.43
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,feeder,05,N Current (RMS),A,28.3
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.5
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,60.2
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.03
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.83
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,21.5
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.83
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.54
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
922436,CRANBOURNE GARDENS K163,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.25
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.11
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,feeder,,L1 Active Power,kW,9.33
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.7
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.92
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.25
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.39
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,feeder,05,N Current (RMS),A,16.4
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.2
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.9
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,47.9
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.92
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.81
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,23.8
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,0.1
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.61
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.29
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.54
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
922436,CRANBOURNE GARDENS K163,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.42
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.28
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.38
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.38
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.45
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.83
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.89
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,feeder,05,N Current (RMS),A,25.3
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.5
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,57.4
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,58.4
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.51
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.73
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.83
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,20.6
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.37
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.84
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.11
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
922436,CRANBOURNE GARDENS K163,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.81
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.95
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,feeder,,L1 Active Power,kW,9.26
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.55
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.38
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.73
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.52
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.34
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,feeder,05,N Current (RMS),A,19.6
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.4
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.7
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,51.2
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.35
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.38
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,17.2
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.94
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.82
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.98
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
922436,CRANBOURNE GARDENS K163,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
