Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.09
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.13
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,feeder,,L1 Active Power,kW,9.03
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.23
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.46
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.34
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,feeder,05,N Current (RMS),A,19.0
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.3
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,51.8
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,47.0
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.35
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.93
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.16
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,18.1
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.52
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.54
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
922436,CRANBOURNE GARDENS K163,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.55
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.55
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,feeder,,L1 Active Power,kW,9.25
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.61
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.73
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.99
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.72
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.1
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,feeder,05,N Current (RMS),A,24.0
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.8
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.8
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,54.1
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.29
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.45
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.29
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,25.2
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,0.1
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.72
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.65
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
922436,CRANBOURNE GARDENS K163,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.9
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.61
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,feeder,,L1 Active Power,kW,9.4
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.86
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.12
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.65
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.89
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,feeder,05,N Current (RMS),A,22.6
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.4
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,49.0
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.42
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.97
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.19
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,24.1
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.43
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.23
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.48
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
922436,CRANBOURNE GARDENS K163,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.74
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.09
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,feeder,,L1 Active Power,kW,9.43
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.25
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.85
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.98
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.94
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,feeder,05,N Current (RMS),A,29.4
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.4
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,57.7
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.63
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.47
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,24.0
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,0.1
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.24
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.7
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.84
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
922436,CRANBOURNE GARDENS K163,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.06
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.93
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,feeder,,L1 Active Power,kW,9.35
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.16
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.48
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.88
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.15
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,feeder,05,N Current (RMS),A,27.0
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.6
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.0
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,53.8
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.51
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.57
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.59
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,26.5
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.03
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.09
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
922436,CRANBOURNE GARDENS K163,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,feeder,,L3 Active Power,kW,6.38
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.64
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,feeder,,L1 Active Power,kW,9.62
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.71
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.91
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.28
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.66
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,feeder,05,N Current (RMS),A,25.2
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.8
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.8
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.6
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.42
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,23.4
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.92
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.71
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
922436,CRANBOURNE GARDENS K163,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.94
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.63
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,feeder,,L1 Active Power,kW,9.4
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.46
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.91
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.37
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.43
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,feeder,05,N Current (RMS),A,22.4
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.3
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.9
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,47.9
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.93
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.2
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,24.6
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.15
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.94
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.04
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
922436,CRANBOURNE GARDENS K163,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.98
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.69
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,feeder,,L1 Active Power,kW,9.45
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.49
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.4
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.38
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.81
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,feeder,05,N Current (RMS),A,17.4
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.0
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.8
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.7
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.86
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.28
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,26.8
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.85
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.94
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.54
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
922436,CRANBOURNE GARDENS K163,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.1
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.77
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,feeder,,L1 Active Power,kW,9.28
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.55
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.66
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.48
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.5
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,feeder,05,N Current (RMS),A,23.8
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.1
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.4
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,47.6
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.09
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.44
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.39
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,26.5
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,0.1
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
