Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.18
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.69
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.18
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
922436,CRANBOURNE GARDENS K163,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.94
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.81
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,feeder,,L1 Active Power,kW,9.47
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.7
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.49
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.54
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.19
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,feeder,05,N Current (RMS),A,22.5
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.2
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.8
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,46.0
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.78
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.45
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,23.3
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.8
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.89
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
922436,CRANBOURNE GARDENS K163,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.04
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.62
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,feeder,,L1 Active Power,kW,9.04
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.61
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.69
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.67
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.33
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.86
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,feeder,05,N Current (RMS),A,25.6
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.8
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,49.8
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.1
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.59
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.23
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,26.1
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.8
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.14
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
922436,CRANBOURNE GARDENS K163,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.74
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.75
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,feeder,,L1 Active Power,kW,9.2
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.35
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.59
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.53
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.44
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,feeder,05,N Current (RMS),A,27.0
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.2
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,51.8
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.61
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.01
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.23
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,27.4
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.32
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.29
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.87
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
922436,CRANBOURNE GARDENS K163,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.96
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.68
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,feeder,,L1 Active Power,kW,9.2
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.44
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.7
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.65
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.98
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,feeder,05,N Current (RMS),A,36.4
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.0
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,65.4
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.11
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.21
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.32
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,28.2
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.76
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.54
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.51
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
922436,CRANBOURNE GARDENS K163,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.89
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.84
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,feeder,,L1 Active Power,kW,9.39
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.99
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.5
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.84
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.79
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,feeder,05,N Current (RMS),A,37.5
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,42.1
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,64.8
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.36
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.42
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,25.3
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.04
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.6
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
922436,CRANBOURNE GARDENS K163,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.16
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.83
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,feeder,,L1 Active Power,kW,9.28
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.1
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.3
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.26
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.25
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,feeder,05,N Current (RMS),A,24.8
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.2
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.9
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,50.6
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.96
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.81
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.78
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,23.4
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.1
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.41
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.89
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.32
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
922436,CRANBOURNE GARDENS K163,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.12
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.99
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,feeder,,L1 Active Power,kW,9.23
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.29
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.54
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.94
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.39
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,feeder,05,N Current (RMS),A,30.5
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.7
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,46.8
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,59.2
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.95
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.49
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.58
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,25.9
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.6
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.43
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.2
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
922436,CRANBOURNE GARDENS K163,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.2
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.19
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,feeder,,L1 Active Power,kW,9.0
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.77
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.25
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.6
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.48
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.65
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,feeder,05,N Current (RMS),A,28.9
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.3
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,49.1
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,56.3
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.93
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.36
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,21.9
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,0.1
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.55
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.61
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.03
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
922436,CRANBOURNE GARDENS K163,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.32
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,feeder,,L2 Active Power,kW,6.42
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,feeder,,L1 Active Power,kW,9.03
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.74
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.92
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.6
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.16
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.28
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,feeder,05,N Current (RMS),A,32.3
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.4
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.6
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,59.1
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.97
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.47
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,22.4
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
