Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.88
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.05
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.72
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
922436,CRANBOURNE GARDENS K163,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.25
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,feeder,,L2 Active Power,kW,6.18
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,feeder,,L1 Active Power,kW,8.47
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.68
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.62
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.01
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.29
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,feeder,05,N Current (RMS),A,26.6
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.1
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.7
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,54.9
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.3
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.53
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.69
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,19.9
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.16
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.72
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.47
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
922436,CRANBOURNE GARDENS K163,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.03
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.14
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,feeder,,L1 Active Power,kW,8.29
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.05
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.83
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.51
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.9
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,feeder,05,N Current (RMS),A,33.8
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,48.9
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,65.7
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.35
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.79
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.28
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,15.4
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.44
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.48
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
922436,CRANBOURNE GARDENS K163,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.97
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.67
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,feeder,,L1 Active Power,kW,7.35
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.71
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.28
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.03
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.82
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.23
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,feeder,05,N Current (RMS),A,34.6
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.2
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.7
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,66.8
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.85
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.74
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.16
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,22.6
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.84
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.23
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
922436,CRANBOURNE GARDENS K163,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.92
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,feeder,,L1 Active Power,kW,7.75
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.48
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.81
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.7
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.01
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.72
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,feeder,05,N Current (RMS),A,39.8
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.6
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,50.8
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,77.4
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.04
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.82
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.17
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,23.3
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.66
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.64
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
922436,CRANBOURNE GARDENS K163,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.11
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.97
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.31
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.62
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.09
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.51
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.84
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,feeder,05,N Current (RMS),A,40.9
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.1
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,51.8
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,80.9
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.53
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.86
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.12
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,26.0
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.71
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.34
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.28
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
922436,CRANBOURNE GARDENS K163,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.94
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.93
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,feeder,,L1 Active Power,kW,7.72
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.43
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.14
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.32
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.69
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,feeder,05,N Current (RMS),A,30.0
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.4
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,54.5
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,68.5
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.85
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.79
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.56
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,26.5
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.93
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.03
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.98
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
922436,CRANBOURNE GARDENS K163,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.24
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.85
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,feeder,,L1 Active Power,kW,8.02
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.34
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.36
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.13
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.73
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,feeder,05,N Current (RMS),A,29.8
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.6
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.1
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,72.4
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.58
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.44
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,22.9
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.16
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.42
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.41
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
922436,CRANBOURNE GARDENS K163,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.29
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.9
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.12
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.11
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.79
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.37
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.02
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,feeder,05,N Current (RMS),A,31.8
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.7
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.9
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,73.6
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.07
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.82
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,23.1
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.7
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.14
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.1
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.55
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
922436,CRANBOURNE GARDENS K163,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.09
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.88
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,feeder,,L1 Active Power,kW,7.42
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.57
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.55
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.46
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,feeder,05,N Current (RMS),A,29.0
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.9
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,61.7
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,63.1
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.2
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.14
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.36
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,28.0
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
