Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.83
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.03
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.25
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
922436,CRANBOURNE GARDENS K163,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.08
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.02
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.97
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.68
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.14
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.72
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.17
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,feeder,05,N Current (RMS),A,35.5
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.0
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,60.9
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,70.4
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.45
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.25
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.46
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,42.2
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.4
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.64
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.99
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.62
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
922436,CRANBOURNE GARDENS K163,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.27
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.04
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,feeder,,L1 Active Power,kW,8.18
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.36
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.92
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.2
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.88
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.95
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,feeder,05,N Current (RMS),A,34.8
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,34.7
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,62.4
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,66.8
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.47
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.84
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,53.1
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.7
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,0.1
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.77
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.9
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
922436,CRANBOURNE GARDENS K163,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.4
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.18
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,feeder,,L1 Active Power,kW,7.39
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.45
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.5
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.35
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.41
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,feeder,05,N Current (RMS),A,39.1
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.3
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,64.2
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,72.0
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.72
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.28
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.2
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,53.1
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,79.5
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.59
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,40.83
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.01
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
922436,CRANBOURNE GARDENS K163,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.99
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.84
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.63
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.42
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.46
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.02
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.74
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,feeder,05,N Current (RMS),A,39.3
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.4
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,66.9
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,73.3
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.13
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.1
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.55
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,50.7
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.6
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.55
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.98
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.93
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
922436,CRANBOURNE GARDENS K163,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.16
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.41
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,feeder,,L1 Active Power,kW,10.46
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.54
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.44
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.09
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.65
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,feeder,05,N Current (RMS),A,41.8
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.7
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,70.5
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,68.4
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.22
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.41
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.95
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,49.5
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,75.4
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.8
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.92
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.07
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
922436,CRANBOURNE GARDENS K163,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.91
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,feeder,,L2 Active Power,kW,7.76
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,feeder,,L1 Active Power,kW,10.33
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.19
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.25
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.9
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.48
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,feeder,05,N Current (RMS),A,44.9
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.6
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,62.7
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,87.8
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.31
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.48
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.78
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,23.4
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.45
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.13
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.59
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
922436,CRANBOURNE GARDENS K163,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,feeder,,L3 Active Power,kW,8.97
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.98
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,feeder,,L1 Active Power,kW,10.09
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.1
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.5
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.3
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,24.66
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,feeder,05,N Current (RMS),A,53.8
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.5
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,60.5
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,101.7
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.22
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.53
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,18.8
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.68
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.54
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.28
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
922436,CRANBOURNE GARDENS K163,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.51
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.38
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,feeder,,L1 Active Power,kW,11.1
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.33
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.64
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.22
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.89
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,feeder,05,N Current (RMS),A,50.3
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,48.2
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,60.2
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,101.6
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.34
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.37
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,21.5
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.47
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.7
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.37
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
922436,CRANBOURNE GARDENS K163,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,feeder,,L3 Active Power,kW,9.15
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.29
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,feeder,,L1 Active Power,kW,10.86
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.13
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.16
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.6
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.29
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.29
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,feeder,05,N Current (RMS),A,44.5
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,43.6
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,64.4
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,90.6
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
