Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.46
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.6
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,20.1
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.6
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.19
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.95
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.76
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
922436,CRANBOURNE GARDENS K163,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,feeder,,L3 Active Power,kW,9.27
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.51
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,feeder,,L1 Active Power,kW,11.13
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.93
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.52
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.63
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,23.56
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,feeder,05,N Current (RMS),A,46.6
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.7
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,69.3
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,96.0
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.59
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.95
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.78
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,22.1
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.3
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.37
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.08
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.48
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
922436,CRANBOURNE GARDENS K163,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,feeder,,L3 Active Power,kW,9.99
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.49
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,feeder,,L1 Active Power,kW,10.85
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.85
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.47
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.79
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.45
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,feeder,05,N Current (RMS),A,45.7
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.6
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,69.9
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,87.3
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.24
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.6
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,22.2
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.69
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.87
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.97
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
922436,CRANBOURNE GARDENS K163,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.91
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.68
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,feeder,,L1 Active Power,kW,12.79
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.91
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.61
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.15
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.33
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,feeder,05,N Current (RMS),A,45.9
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.4
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,64.2
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,92.7
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.43
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.36
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.33
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,22.9
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.94
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.46
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
922436,CRANBOURNE GARDENS K163,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,feeder,,L3 Active Power,kW,8.05
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.76
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,feeder,,L1 Active Power,kW,12.75
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.21
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.28
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.1
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.53
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,feeder,05,N Current (RMS),A,45.1
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.1
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,60.3
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,88.6
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.48
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.48
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.5
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,26.8
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.79
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.35
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.79
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
922436,CRANBOURNE GARDENS K163,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,feeder,,L3 Active Power,kW,8.39
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.65
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,feeder,,L1 Active Power,kW,11.93
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.06
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.24
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.03
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.57
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.94
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,feeder,05,N Current (RMS),A,50.6
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,42.2
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,66.3
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,99.3
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.42
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.68
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.51
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,26.4
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.83
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.91
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.38
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
922436,CRANBOURNE GARDENS K163,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.94
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.63
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,feeder,,L1 Active Power,kW,11.21
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.5
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.43
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.75
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.41
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,feeder,05,N Current (RMS),A,46.5
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,47.8
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,70.3
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,99.8
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.53
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.71
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.58
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,26.8
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.7
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.1
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.88
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.09
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.21
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
922436,CRANBOURNE GARDENS K163,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.88
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,feeder,,L2 Active Power,kW,9.18
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,feeder,,L1 Active Power,kW,12.01
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.49
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.38
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.43
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.98
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.33
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,feeder,05,N Current (RMS),A,46.4
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,47.1
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,70.6
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,99.4
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.29
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.2
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.73
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,28.9
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.2
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,1.7
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.3
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.58
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.36
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.08
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
922436,CRANBOURNE GARDENS K163,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,feeder,,L3 Active Power,kW,12.27
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.96
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,feeder,,L1 Active Power,kW,11.83
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.15
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.07
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.92
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,25.62
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,34.55
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,feeder,05,N Current (RMS),A,56.6
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,78.3
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,109.1
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,142.6
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.28
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.84
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.99
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,32.0
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.2
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.45
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.43
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,48.38
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
922436,CRANBOURNE GARDENS K163,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,feeder,,L3 Active Power,kW,11.36
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.54
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,feeder,,L1 Active Power,kW,12.01
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.28
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-8.97
