Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.57
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,33.62
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,37.91
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,41.66
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,feeder,05,N Current (RMS),A,51.8
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,136.6
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,158.1
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,169.4
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.59
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.44
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.47
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,27.2
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.8
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,57.55
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,53.88
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,56.15
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
922436,CRANBOURNE GARDENS K163,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,feeder,,L3 Active Power,kW,14.32
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.77
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,feeder,,L1 Active Power,kW,15.89
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,feeder,,N Current (RMS),A,29.2
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.34
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-9.15
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.2
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,34.34
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,39.5
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,41.17
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,feeder,05,N Current (RMS),A,49.0
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,139.7
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,164.5
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,167.4
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.3
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.03
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.97
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.76
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,31.7
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.2
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.29
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,62.68
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,57.23
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,58.83
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
922436,CRANBOURNE GARDENS K163,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,feeder,,L3 Active Power,kW,16.11
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.29
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,feeder,,L1 Active Power,kW,15.68
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.1
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.64
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-9.31
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,35.42
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,37.02
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,37.96
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,feeder,05,N Current (RMS),A,39.6
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,145.0
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,155.6
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,155.3
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.01
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.1
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.8
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,29.2
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.7
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.62
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,63.52
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,54.41
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,55.45
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
922436,CRANBOURNE GARDENS K163,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,feeder,,L3 Active Power,kW,19.39
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.92
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,feeder,,L1 Active Power,kW,16.32
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,feeder,,N Current (RMS),A,40.0
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,79.9
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-9.33
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.07
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,35.64
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,37.8
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,39.63
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,feeder,05,N Current (RMS),A,45.4
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,145.8
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,158.9
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,162.6
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.56
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.27
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.94
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,33.3
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.3
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.1
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.51
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,67.57
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,56.99
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,58.9
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
922436,CRANBOURNE GARDENS K163,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,feeder,,L3 Active Power,kW,21.11
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.13
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,feeder,,L1 Active Power,kW,16.75
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,feeder,,N Current (RMS),A,43.6
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,86.9
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.4
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-9.32
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,40.48
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,40.22
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,39.12
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,feeder,05,N Current (RMS),A,36.2
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,166.0
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,168.7
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,160.6
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.37
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.13
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.87
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.92
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,32.5
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,2.0
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.39
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,73.71
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,59.21
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,58.8
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.7
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
922436,CRANBOURNE GARDENS K163,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,feeder,,L3 Active Power,kW,21.16
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.19
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,feeder,,L1 Active Power,kW,14.89
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,feeder,,N Current (RMS),A,44.0
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,87.9
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.22
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-8.5
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,38.28
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,39.68
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,37.43
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,feeder,05,N Current (RMS),A,34.5
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,157.3
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,166.8
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,154.0
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.07
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.32
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,37.3
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.6
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,1.2
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.4
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.36
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,71.5
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,60.19
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.76
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.6
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
922436,CRANBOURNE GARDENS K163,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,feeder,,L3 Active Power,kW,16.1
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,feeder,,L2 Active Power,kW,8.97
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,feeder,,L1 Active Power,kW,17.11
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,feeder,,N Current (RMS),A,28.1
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.6
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.29
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-8.69
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,37.28
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,40.7
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,39.09
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,feeder,05,N Current (RMS),A,38.9
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,152.9
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,170.2
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,160.3
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.37
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.78
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.4
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.72
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,34.9
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.7
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,5.6
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.89
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,66.13
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,64.07
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.93
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
922436,CRANBOURNE GARDENS K163,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,feeder,,L3 Active Power,kW,14.49
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.5
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,feeder,,L1 Active Power,kW,18.45
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,feeder,,N Current (RMS),A,34.7
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.7
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.56
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-9.05
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,38.54
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,40.25
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,42.98
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,feeder,05,N Current (RMS),A,44.6
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,157.6
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,167.9
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,175.8
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.17
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.6
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.09
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,32.3
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,2.6
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.96
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,65.6
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,60.74
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.54
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
922436,CRANBOURNE GARDENS K163,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,feeder,,L3 Active Power,kW,13.32
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.48
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,feeder,,L1 Active Power,kW,19.85
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,feeder,,N Current (RMS),A,38.9
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.2
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.39
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-9.2
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.39
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,38.88
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,38.55
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,40.41
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,feeder,05,N Current (RMS),A,40.4
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,159.1
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,161.6
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,165.5
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.73
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.5
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.12
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,40.6
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.0
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.04
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,64.9
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,60.52
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,63.39
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
922436,CRANBOURNE GARDENS K163,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
