Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,feeder,,L3 Active Power,kW,15.43
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.87
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,feeder,,L1 Active Power,kW,18.16
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,feeder,,N Current (RMS),A,37.6
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.6
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.99
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-8.62
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.59
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,38.76
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,41.33
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,41.18
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,feeder,05,N Current (RMS),A,42.2
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,159.0
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,173.0
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,168.9
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.25
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.64
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.5
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.04
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,38.0
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.0
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.63
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,66.8
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,62.7
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,62.39
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
922436,CRANBOURNE GARDENS K163,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,feeder,,L3 Active Power,kW,16.12
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.95
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,feeder,,L1 Active Power,kW,18.99
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,feeder,,N Current (RMS),A,39.4
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.5
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.8
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.26
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-8.64
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.16
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,38.13
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,42.16
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,39.94
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,feeder,05,N Current (RMS),A,41.1
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,156.5
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,176.3
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,164.2
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.71
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.12
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.42
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,38.4
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.6
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.2
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.64
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,68.35
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,63.53
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.75
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.3
922436,CRANBOURNE GARDENS K163,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,feeder,,L3 Active Power,kW,17.34
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.88
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,feeder,,L1 Active Power,kW,19.57
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,feeder,,N Current (RMS),A,43.6
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.7
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.6
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.46
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-8.65
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,38.89
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,42.76
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,38.41
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,feeder,05,N Current (RMS),A,37.8
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,160.0
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,179.0
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,158.1
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.56
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.68
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.35
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.98
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,43.1
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.4
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,77.8
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,1.2
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.04
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,70.88
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,66.99
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.96
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.8
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
922436,CRANBOURNE GARDENS K163,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,feeder,,L3 Active Power,kW,13.78
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.5
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,feeder,,L1 Active Power,kW,19.47
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,feeder,,N Current (RMS),A,36.5
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,80.9
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.32
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-8.79
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,33.98
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,41.28
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,36.58
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,feeder,05,N Current (RMS),A,46.5
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,139.5
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,172.8
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,150.6
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.66
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.72
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.18
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,50.8
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.7
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.8
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,1.2
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.2
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.44
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.38
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,67.49
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.25
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
922436,CRANBOURNE GARDENS K163,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,feeder,,L3 Active Power,kW,13.83
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.63
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,feeder,,L1 Active Power,kW,19.49
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,feeder,,N Current (RMS),A,41.3
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.1
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.52
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-9.29
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,32.23
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,40.89
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,36.88
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,feeder,05,N Current (RMS),A,49.8
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,132.1
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,171.0
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,151.1
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.78
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.8
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.57
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.81
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,39.9
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.3
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,74.6
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.87
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,59.83
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,63.09
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.19
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
922436,CRANBOURNE GARDENS K163,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,feeder,,L3 Active Power,kW,12.52
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.73
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,feeder,,L1 Active Power,kW,22.07
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,feeder,,N Current (RMS),A,48.2
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,90.7
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-5.7
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.88
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,35.68
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,45.66
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,44.17
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,feeder,05,N Current (RMS),A,52.3
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,147.0
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,190.4
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,184.5
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.56
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.22
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.95
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.43
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,43.5
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,80.6
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.38
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,68.34
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,71.69
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
922436,CRANBOURNE GARDENS K163,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.98
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.12
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,feeder,,L1 Active Power,kW,21.98
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,feeder,,N Current (RMS),A,44.7
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,90.7
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.75
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.13
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,40.23
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,51.45
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,56.2
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,feeder,05,N Current (RMS),A,58.9
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,165.0
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,211.9
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,231.4
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.38
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.68
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.04
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,63.9
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.7
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,103.2
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,1.6
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,63.53
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,81.25
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,81.23
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.8
922436,CRANBOURNE GARDENS K163,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.0
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,feeder,,L3 Active Power,kW,12.79
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.14
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,feeder,,L1 Active Power,kW,21.65
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,feeder,,N Current (RMS),A,36.4
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,89.3
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.64
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.22
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,41.8
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,51.06
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,59.07
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,feeder,05,N Current (RMS),A,62.2
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,171.6
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,211.0
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,243.9
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.82
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.26
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,58.9
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.3
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,95.4
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.2
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,65.53
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,82.03
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,83.99
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.7
922436,CRANBOURNE GARDENS K163,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.9
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,feeder,,L3 Active Power,kW,15.59
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.31
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,feeder,,L1 Active Power,kW,17.61
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.65
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,38.98
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,50.32
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,56.46
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,feeder,05,N Current (RMS),A,61.9
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,160.3
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,208.1
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,233.2
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.47
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.92
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.44
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,69.6
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,104.1
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.6
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
