Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.98
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,85.56
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,78.53
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.3
922436,CRANBOURNE GARDENS K163,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,feeder,,L3 Active Power,kW,16.07
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.97
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,feeder,,L1 Active Power,kW,21.03
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,feeder,,N Current (RMS),A,36.8
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.1
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.87
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.98
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,42.29
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,50.98
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,57.83
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,feeder,05,N Current (RMS),A,58.4
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,173.7
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,210.5
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,238.6
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.85
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.98
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.41
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,63.2
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,104.7
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,66.15
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,84.93
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,85.3
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,351.8
922436,CRANBOURNE GARDENS K163,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.4
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,feeder,,L3 Active Power,kW,20.54
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.15
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,feeder,,L1 Active Power,kW,19.76
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,feeder,,N Current (RMS),A,50.5
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,85.5
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.6
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.69
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,41.74
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,53.17
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,60.5
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,feeder,05,N Current (RMS),A,64.9
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,171.0
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,219.0
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,249.4
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.64
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.91
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.05
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,65.5
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,100.0
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,68.86
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,81.23
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,84.32
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.1
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.4
922436,CRANBOURNE GARDENS K163,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.8
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.74
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.13
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,feeder,,L1 Active Power,kW,19.94
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,feeder,,N Current (RMS),A,37.8
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.2
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.29
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.82
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,45.15
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,53.95
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,57.61
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,feeder,05,N Current (RMS),A,50.3
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,184.7
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,222.0
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,237.2
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.87
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.76
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.77
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,57.2
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,87.1
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.7
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,79.84
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,82.34
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.6
922436,CRANBOURNE GARDENS K163,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.6
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,feeder,,L3 Active Power,kW,13.53
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.26
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,feeder,,L1 Active Power,kW,18.1
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,feeder,,N Current (RMS),A,36.5
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.5
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.83
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.24
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,42.41
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,53.38
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,57.26
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,feeder,05,N Current (RMS),A,56.3
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,173.6
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,219.8
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,235.6
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.73
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.3
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.84
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,63.0
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,92.9
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,1.6
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.2
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.61
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,79.93
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,80.22
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.2
922436,CRANBOURNE GARDENS K163,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.6
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.08
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.45
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,feeder,,L1 Active Power,kW,16.74
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,feeder,,N Current (RMS),A,34.2
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.77
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.32
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,43.25
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,52.02
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,57.5
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,feeder,05,N Current (RMS),A,54.1
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,176.8
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,214.1
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,236.7
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.7
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.56
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.7
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,56.9
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,86.0
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,1.7
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.96
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,77.02
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,79.97
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.1
922436,CRANBOURNE GARDENS K163,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.6
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,feeder,,L3 Active Power,kW,14.65
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.5
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,feeder,,L1 Active Power,kW,17.19
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,feeder,,N Current (RMS),A,33.3
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.73
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,44.66
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,52.02
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,58.1
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,feeder,05,N Current (RMS),A,51.4
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,182.9
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,214.6
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,239.3
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.1
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.5
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,56.6
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,84.4
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,1.5
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.91
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,77.62
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,79.8
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.1
922436,CRANBOURNE GARDENS K163,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.2
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,feeder,,L3 Active Power,kW,14.49
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.99
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,feeder,,L1 Active Power,kW,15.86
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.82
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,43.12
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,54.45
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,55.66
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,feeder,05,N Current (RMS),A,51.2
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,177.0
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,224.5
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,229.6
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.57
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.78
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.47
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,52.3
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.0
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.6
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.13
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,79.22
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,76.01
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.6
922436,CRANBOURNE GARDENS K163,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,feeder,,L3 Active Power,kW,17.21
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.29
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,feeder,,L1 Active Power,kW,14.27
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,feeder,,N Current (RMS),A,36.0
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.3
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.59
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,5.16
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,39.52
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,50.18
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,55.78
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,feeder,05,N Current (RMS),A,60.2
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,163.3
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,208.2
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,232.2
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.3
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.87
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.96
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,53.8
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,80.6
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,1.8
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.54
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,74.47
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,77.03
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.8
922436,CRANBOURNE GARDENS K163,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.0
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,feeder,,L3 Active Power,kW,14.31
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.18
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,feeder,,L1 Active Power,kW,13.14
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.43
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-8.6
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,30.88
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,38.57
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,41.48
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,feeder,05,N Current (RMS),A,59.0
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,126.8
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,162.1
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,170.5
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.13
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,48.9
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.0
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,1.3
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.6
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
