Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.82
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.24
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.89
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.64
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
922436,CRANBOURNE GARDENS K163,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,feeder,,L3 Active Power,kW,14.58
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.13
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,feeder,,L1 Active Power,kW,11.97
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.43
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-8.71
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,30.58
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,36.22
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,41.6
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,feeder,05,N Current (RMS),A,58.6
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,125.7
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,153.1
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,170.9
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.59
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.88
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.69
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,49.7
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.1
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,1.3
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.6
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.55
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.72
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.23
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.28
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
922436,CRANBOURNE GARDENS K163,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,feeder,,L3 Active Power,kW,13.41
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.84
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.51
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.37
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-8.2
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,34.14
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,39.25
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,40.8
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,feeder,05,N Current (RMS),A,48.0
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,140.2
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,164.3
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,167.4
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.2
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.79
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.37
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,47.0
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.7
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.29
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.71
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.88
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.69
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
922436,CRANBOURNE GARDENS K163,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,feeder,,L3 Active Power,kW,14.97
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.2
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,feeder,,L1 Active Power,kW,13.9
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,feeder,,N Current (RMS),A,35.7
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.41
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-7.95
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,31.6
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,39.25
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,41.65
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,feeder,05,N Current (RMS),A,56.4
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,128.7
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,163.1
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,170.3
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.11
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.51
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.39
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,52.0
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.0
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.44
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.64
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.97
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.96
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
922436,CRANBOURNE GARDENS K163,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.29
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.06
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,feeder,,L1 Active Power,kW,14.25
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.97
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-8.17
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,29.82
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,38.85
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,38.92
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,feeder,05,N Current (RMS),A,53.9
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,122.5
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,163.0
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,160.3
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.8
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.53
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.73
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,48.3
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,69.6
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.2
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.46
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.86
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.44
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.91
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
922436,CRANBOURNE GARDENS K163,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.55
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.88
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.44
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.94
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-7.61
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.58
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,28.93
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,37.13
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,38.87
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,feeder,05,N Current (RMS),A,47.0
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,119.6
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,155.7
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,160.3
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.17
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.19
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,47.1
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.2
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,1.3
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.5
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.62
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.2
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.69
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
922436,CRANBOURNE GARDENS K163,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.55
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.95
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.97
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.86
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-5.03
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.78
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,30.04
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,31.23
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,feeder,05,N Current (RMS),A,49.5
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,87.3
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,130.9
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,133.2
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.59
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.48
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.87
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,42.7
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.0
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.1
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.88
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.48
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.08
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
922436,CRANBOURNE GARDENS K163,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,feeder,,L3 Active Power,kW,10.05
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.8
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,feeder,,L1 Active Power,kW,12.59
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,feeder,,N Current (RMS),A,24.7
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.89
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.85
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.02
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,feeder,05,N Current (RMS),A,40.0
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.2
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,62.4
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,81.8
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.69
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.04
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.53
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,42.6
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.0
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,2.1
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.69
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.15
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
922436,CRANBOURNE GARDENS K163,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.91
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.63
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,feeder,,L1 Active Power,kW,11.17
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.45
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.79
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.53
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,feeder,05,N Current (RMS),A,51.7
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.5
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,62.4
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,92.5
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.24
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.25
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.06
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,44.3
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.7
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.57
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.67
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.78
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
922436,CRANBOURNE GARDENS K163,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.81
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.83
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.76
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.13
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.93
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.46
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.96
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,feeder,05,N Current (RMS),A,51.8
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.8
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,64.6
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,89.7
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.38
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.64
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.81
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,46.8
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,69.6
