Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.09
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.94
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.55
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
922436,CRANBOURNE GARDENS K163,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,feeder,,L3 Active Power,kW,9.01
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.66
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.22
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.57
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.31
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.5
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,feeder,05,N Current (RMS),A,52.2
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.8
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,76.3
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,96.7
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.29
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.85
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,47.6
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,68.6
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,1.8
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.36
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.26
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.59
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
922436,CRANBOURNE GARDENS K163,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.19
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.99
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.65
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.16
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.25
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.44
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.99
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,feeder,05,N Current (RMS),A,50.7
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.3
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,85.2
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,98.6
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.51
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.43
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.42
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,32.6
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.92
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.87
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.07
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
922436,CRANBOURNE GARDENS K163,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.56
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.86
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.4
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.29
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.36
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.28
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.18
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,feeder,05,N Current (RMS),A,31.4
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.5
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,68.5
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,87.5
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.89
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.63
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.2
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,44.9
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.7
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.78
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.77
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.8
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
922436,CRANBOURNE GARDENS K163,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,feeder,,L3 Active Power,kW,8.75
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.96
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,feeder,,L1 Active Power,kW,10.14
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.77
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.8
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.88
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.89
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,feeder,05,N Current (RMS),A,38.6
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,53.1
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,70.8
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,94.3
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.73
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.38
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.04
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,38.4
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.5
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.26
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.21
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.09
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
922436,CRANBOURNE GARDENS K163,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.61
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.17
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,feeder,,L1 Active Power,kW,10.62
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.62
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.24
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.78
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.02
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,feeder,05,N Current (RMS),A,44.1
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,50.9
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,62.5
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,98.9
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.15
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.06
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.25
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,41.0
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.1
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,1.5
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.98
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.01
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.91
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
922436,CRANBOURNE GARDENS K163,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,feeder,,L3 Active Power,kW,11.19
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.59
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.71
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.61
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.26
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.73
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.77
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,feeder,05,N Current (RMS),A,41.2
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,51.2
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.3
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,89.8
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.79
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.43
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,36.7
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,2.4
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.55
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.11
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.92
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
922436,CRANBOURNE GARDENS K163,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.46
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.94
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,feeder,,L1 Active Power,kW,12.19
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.39
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.08
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.38
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.17
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,feeder,05,N Current (RMS),A,41.5
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,58.3
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.6
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,95.6
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.72
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.36
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.08
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,40.5
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.4
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.67
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.45
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
922436,CRANBOURNE GARDENS K163,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.51
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.12
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,feeder,,L1 Active Power,kW,11.14
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.55
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.83
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.19
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.86
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.97
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,feeder,05,N Current (RMS),A,37.5
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,59.0
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.2
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,86.9
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.62
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.86
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.2
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,31.8
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.4
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,2.0
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.3
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.83
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.32
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
922436,CRANBOURNE GARDENS K163,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,feeder,,L3 Active Power,kW,8.27
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.15
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.49
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.48
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.63
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.61
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.87
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,feeder,05,N Current (RMS),A,31.0
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,52.6
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,57.3
