Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,82.2
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.1
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.62
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,27.0
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,1.2
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.4
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.97
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.38
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.61
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
922436,CRANBOURNE GARDENS K163,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,feeder,,L3 Active Power,kW,11.46
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.2
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,feeder,,L1 Active Power,kW,10.94
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.35
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.32
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.07
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.88
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,feeder,05,N Current (RMS),A,28.0
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,51.3
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,63.2
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,74.8
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.88
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.36
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.43
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,34.6
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,1.6
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.1
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.63
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.62
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.26
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
922436,CRANBOURNE GARDENS K163,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,feeder,,L3 Active Power,kW,11.16
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.46
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,feeder,,L1 Active Power,kW,12.01
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.01
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.28
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,feeder,05,N Current (RMS),A,31.7
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,54.0
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,63.5
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,84.1
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.63
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.83
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.16
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,31.0
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.78
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.28
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.46
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
922436,CRANBOURNE GARDENS K163,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,feeder,,L3 Active Power,kW,16.66
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.63
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,feeder,,L1 Active Power,kW,13.41
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,feeder,,N Current (RMS),A,36.6
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.2
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.24
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.49
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.13
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,feeder,05,N Current (RMS),A,23.4
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,58.8
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,68.3
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,75.2
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.32
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.44
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.79
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,33.3
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.21
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.56
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.35
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
922436,CRANBOURNE GARDENS K163,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,feeder,,L3 Active Power,kW,13.08
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.44
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,feeder,,L1 Active Power,kW,10.28
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.91
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.35
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.04
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,feeder,05,N Current (RMS),A,31.5
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,49.8
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,67.7
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,82.7
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.01
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.97
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.61
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,38.8
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,2.7
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.98
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.76
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.94
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
922436,CRANBOURNE GARDENS K163,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,feeder,,L3 Active Power,kW,12.37
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.26
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,feeder,,L1 Active Power,kW,10.81
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.04
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.53
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.56
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,feeder,05,N Current (RMS),A,30.4
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.8
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,60.4
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,77.0
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.61
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.65
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.06
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,32.6
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,1.5
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.44
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.44
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
922436,CRANBOURNE GARDENS K163,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,feeder,,L3 Active Power,kW,13.3
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,feeder,,L2 Active Power,kW,10.3
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,feeder,,L1 Active Power,kW,13.0
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,feeder,,N Current (RMS),A,19.5
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.63
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.71
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.97
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.66
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,feeder,05,N Current (RMS),A,31.9
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,48.7
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.6
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,76.8
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.77
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.64
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.9
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,24.5
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,2.2
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.76
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.9
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.58
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
922436,CRANBOURNE GARDENS K163,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,feeder,,L3 Active Power,kW,12.7
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.65
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,feeder,,L1 Active Power,kW,14.03
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,feeder,,N Current (RMS),A,26.4
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.67
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.97
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.06
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.18
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,feeder,05,N Current (RMS),A,27.1
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,53.6
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,47.2
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,71.4
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.88
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.84
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.37
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,35.8
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,1.6
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.2
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.53
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.55
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.59
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
922436,CRANBOURNE GARDENS K163,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,feeder,,L3 Active Power,kW,13.04
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.21
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,feeder,,L1 Active Power,kW,12.27
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,feeder,,N Current (RMS),A,28.5
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.62
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.27
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.82
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.62
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,feeder,05,N Current (RMS),A,27.3
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,55.0
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,50.4
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,73.0
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.03
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.95
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.07
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,37.0
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.9
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,3.0
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.33
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.98
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.97
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
922436,CRANBOURNE GARDENS K163,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,feeder,,L3 Active Power,kW,13.79
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.65
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,feeder,,L1 Active Power,kW,11.36
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
