Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.67
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.21
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.82
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.57
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,feeder,05,N Current (RMS),A,37.7
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,50.9
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,54.4
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,85.5
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.78
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.05
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.07
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,38.7
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,2.1
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.76
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.53
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.01
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
922436,CRANBOURNE GARDENS K163,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,feeder,,L3 Active Power,kW,11.44
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.28
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,feeder,,L1 Active Power,kW,8.6
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.36
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.17
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.21
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.41
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.2
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,feeder,05,N Current (RMS),A,49.6
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.7
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.5
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,95.1
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.85
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.23
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.12
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,36.4
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.7
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.47
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.91
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.94
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
922436,CRANBOURNE GARDENS K163,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,feeder,,L3 Active Power,kW,11.74
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.76
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.49
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.76
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.75
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.99
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.13
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,feeder,05,N Current (RMS),A,48.2
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.2
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,51.1
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,94.8
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.4
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.24
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.46
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,41.7
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,2.7
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.86
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.99
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.09
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
922436,CRANBOURNE GARDENS K163,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,feeder,,L3 Active Power,kW,10.13
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.24
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.96
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.73
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.48
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.58
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.91
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.5
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,feeder,05,N Current (RMS),A,41.6
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.7
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,55.2
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,84.3
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.25
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.81
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.23
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,60.5
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,83.2
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,1.3
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.6
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.97
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.7
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
922436,CRANBOURNE GARDENS K163,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,feeder,,L3 Active Power,kW,9.91
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.26
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.84
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.19
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.32
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.24
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.59
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,feeder,05,N Current (RMS),A,39.2
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.4
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,63.8
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,85.0
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.99
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.09
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.12
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,70.1
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,91.6
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,2.2
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.19
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.6
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.32
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
922436,CRANBOURNE GARDENS K163,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,feeder,,L3 Active Power,kW,11.74
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.32
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.36
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,feeder,,N Current (RMS),A,25.3
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.42
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.39
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.89
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.53
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,feeder,05,N Current (RMS),A,39.4
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.0
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.3
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,80.5
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.16
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.45
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,50.9
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.3
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,2.9
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.67
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.24
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
922436,CRANBOURNE GARDENS K163,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,feeder,,L3 Active Power,kW,13.62
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,feeder,,L2 Active Power,kW,8.35
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.54
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.13
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.41
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.42
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.18
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,feeder,05,N Current (RMS),A,36.4
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.4
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.9
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,79.0
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.87
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.01
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.56
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,50.0
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.0
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,2.1
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.88
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.79
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.29
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
922436,CRANBOURNE GARDENS K163,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,feeder,,L3 Active Power,kW,8.7
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.32
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.52
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.95
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.97
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.94
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,26.01
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,feeder,05,N Current (RMS),A,60.0
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.1
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,58.8
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,106.7
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.78
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.99
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.83
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,41.8
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,2.0
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.42
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.26
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.37
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
922436,CRANBOURNE GARDENS K163,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.04
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.63
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.94
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.65
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.14
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.69
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,24.49
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,feeder,05,N Current (RMS),A,53.3
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.8
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,58.0
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,100.3
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.24
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.15
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.49
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,43.1
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.5
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,1.9
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.39
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.49
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.94
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
