Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.99
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.01
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.88
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.1
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.34
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.09
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.86
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,feeder,05,N Current (RMS),A,52.1
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.1
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,55.8
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,90.5
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.38
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.16
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,42.4
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.7
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.1
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.68
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.26
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.71
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
922436,CRANBOURNE GARDENS K163,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.9
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,feeder,,L2 Active Power,kW,8.06
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.44
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.73
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.89
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.4
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.11
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,feeder,05,N Current (RMS),A,43.6
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.8
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,61.3
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,86.5
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.43
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.76
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,20.2
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,2.0
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.2
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.37
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.32
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
922436,CRANBOURNE GARDENS K163,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,feeder,,L2 Active Power,kW,10.48
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.88
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.27
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.58
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.06
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,feeder,05,N Current (RMS),A,34.6
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.4
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,68.9
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,73.5
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.4
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.52
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.64
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,22.5
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.59
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.59
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
922436,CRANBOURNE GARDENS K163,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,feeder,,L3 Active Power,kW,8.64
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.15
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.24
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.36
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.48
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.53
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,feeder,05,N Current (RMS),A,37.7
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.8
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,73.1
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,80.2
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.91
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.25
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.75
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,30.8
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,1.7
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.1
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.89
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.89
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.53
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
922436,CRANBOURNE GARDENS K163,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,feeder,,L3 Active Power,kW,10.31
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.69
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.51
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.19
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.04
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.03
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.21
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,feeder,05,N Current (RMS),A,33.4
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,46.0
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,75.4
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,74.8
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.48
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.11
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.13
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,22.2
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.2
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.83
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.83
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.86
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
922436,CRANBOURNE GARDENS K163,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,feeder,,L3 Active Power,kW,10.81
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.87
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,feeder,,L1 Active Power,kW,13.29
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,feeder,,N Current (RMS),A,27.1
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.25
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.47
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.82
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.86
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,feeder,05,N Current (RMS),A,34.7
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,51.6
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,82.6
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,77.5
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.23
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.34
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.51
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,21.0
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.5
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.03
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.66
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
922436,CRANBOURNE GARDENS K163,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.32
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.74
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,feeder,,L1 Active Power,kW,11.03
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.55
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.92
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.2
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.9
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,feeder,05,N Current (RMS),A,38.0
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,45.8
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,68.2
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,82.0
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.71
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.15
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.07
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,19.7
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.94
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.09
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
922436,CRANBOURNE GARDENS K163,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.57
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.03
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,feeder,,L1 Active Power,kW,12.24
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.53
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.35
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.9
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.51
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,feeder,05,N Current (RMS),A,32.3
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,55.8
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,79.2
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,72.2
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.99
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.89
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.52
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,27.8
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.2
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.89
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.82
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.27
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
922436,CRANBOURNE GARDENS K163,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.37
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.64
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.81
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.78
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.24
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.44
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.72
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,feeder,05,N Current (RMS),A,42.0
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,46.9
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,89.4
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,80.8
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.27
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.43
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.3
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,21.2
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,1.6
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
