Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.86
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.51
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.84
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
922436,CRANBOURNE GARDENS K163,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.99
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.89
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.53
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.36
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.73
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.1
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.53
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,feeder,05,N Current (RMS),A,40.8
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.3
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,77.4
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,84.0
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.43
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.3
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.89
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,21.3
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.0
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.13
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.29
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.96
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
922436,CRANBOURNE GARDENS K163,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.89
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.82
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.42
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.83
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,25.19
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.05
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,feeder,05,N Current (RMS),A,46.4
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,49.7
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,104.2
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,86.9
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.4
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.64
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.04
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,23.2
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.1
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.1
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.66
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.52
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
922436,CRANBOURNE GARDENS K163,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,feeder,,L3 Active Power,kW,9.69
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.27
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.69
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.15
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.82
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.7
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.17
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,feeder,05,N Current (RMS),A,40.8
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,49.4
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,91.2
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,82.7
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.05
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.89
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.78
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,37.5
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.2
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.55
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.87
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.64
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
922436,CRANBOURNE GARDENS K163,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,feeder,,L3 Active Power,kW,15.73
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.47
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.6
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,feeder,,N Current (RMS),A,37.0
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.25
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.91
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.67
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.36
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,feeder,05,N Current (RMS),A,37.5
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,50.0
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,79.9
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,79.8
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.77
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.7
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.05
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,29.5
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.4
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.9
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,1.8
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.4
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.84
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.02
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
922436,CRANBOURNE GARDENS K163,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,feeder,,L3 Active Power,kW,13.29
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.38
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.91
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.2
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.18
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,23.75
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.26
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,feeder,05,N Current (RMS),A,44.5
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.9
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,99.7
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,92.1
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.42
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.87
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.32
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,24.7
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.9
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.4
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,1.5
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.87
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.99
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.5
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
922436,CRANBOURNE GARDENS K163,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,feeder,,L3 Active Power,kW,13.2
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.62
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.13
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,feeder,,N Current (RMS),A,28.4
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.13
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.88
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.36
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,23.29
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,feeder,05,N Current (RMS),A,40.8
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,49.5
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,84.4
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,95.5
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.04
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.33
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.6
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,33.5
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.6
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,1.5
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.1
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.08
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.32
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.03
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
922436,CRANBOURNE GARDENS K163,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,feeder,,L3 Active Power,kW,10.66
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.88
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.29
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.07
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.94
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.95
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.76
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,feeder,05,N Current (RMS),A,47.3
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.6
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,90.9
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,93.1
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.73
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.05
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.36
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,17.8
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.3
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.88
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.43
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
922436,CRANBOURNE GARDENS K163,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,feeder,,L3 Active Power,kW,8.08
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.81
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.72
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.11
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.72
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.88
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.91
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,feeder,05,N Current (RMS),A,42.8
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.8
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,82.2
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,85.6
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.19
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.48
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.84
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,20.6
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.96
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.17
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.48
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
922436,CRANBOURNE GARDENS K163,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.91
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.49
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.92
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.46
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.95
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.3
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.96
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,feeder,05,N Current (RMS),A,44.1
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.7
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,68.2
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,94.0
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.47
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.85
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.88
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,18.6
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
