Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,2.1
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.32
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.63
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.77
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
922436,CRANBOURNE GARDENS K163,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.74
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.64
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.94
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.48
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.07
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.66
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.44
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.74
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,feeder,05,N Current (RMS),A,49.1
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.9
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,69.0
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,98.0
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.87
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.19
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.02
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,15.7
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,1.9
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.1
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.25
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.26
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.71
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
922436,CRANBOURNE GARDENS K163,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.47
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.77
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.16
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.24
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.85
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.77
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,feeder,05,N Current (RMS),A,42.6
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.7
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,63.1
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,89.7
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.99
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.43
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.24
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,19.2
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,2.1
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.29
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.19
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.19
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
922436,CRANBOURNE GARDENS K163,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,feeder,,L3 Active Power,kW,9.65
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.89
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.43
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.26
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.71
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.62
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,feeder,05,N Current (RMS),A,42.3
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.2
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,61.6
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,88.8
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.38
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.93
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.92
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,15.6
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,2.5
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.26
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.52
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.98
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
922436,CRANBOURNE GARDENS K163,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,feeder,,L3 Active Power,kW,9.84
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.92
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.88
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,feeder,,N Current (RMS),A,23.5
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.81
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.97
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.5
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,feeder,05,N Current (RMS),A,39.0
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,49.0
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,66.2
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,96.1
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.84
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.4
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.9
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,16.2
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,2.0
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.47
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.27
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.29
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
922436,CRANBOURNE GARDENS K163,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,feeder,,L3 Active Power,kW,10.3
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.28
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,feeder,,L1 Active Power,kW,11.72
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.16
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.61
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.86
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.72
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,feeder,05,N Current (RMS),A,39.0
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.6
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,70.4
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,81.4
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.81
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.92
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,24.7
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.71
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.07
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.84
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
922436,CRANBOURNE GARDENS K163,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.87
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.31
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.27
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.29
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.91
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.2
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,25.01
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,feeder,05,N Current (RMS),A,51.1
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.4
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,80.3
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,102.6
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.23
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.71
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.55
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,37.9
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.2
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,1.9
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.97
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.22
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.85
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
922436,CRANBOURNE GARDENS K163,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,feeder,,L3 Active Power,kW,9.14
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.38
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,feeder,,L1 Active Power,kW,10.02
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.55
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.89
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.56
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.4
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.81
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,feeder,05,N Current (RMS),A,47.9
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.0
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,69.3
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,94.0
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.14
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.19
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,36.6
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.81
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.98
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.44
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
922436,CRANBOURNE GARDENS K163,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,feeder,,L3 Active Power,kW,10.8
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.41
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.86
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.9
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.04
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.48
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.78
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,feeder,05,N Current (RMS),A,39.8
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.5
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,69.1
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,77.4
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.22
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.46
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.87
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,39.8
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.8
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.04
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.35
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.52
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
922436,CRANBOURNE GARDENS K163,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,feeder,,L3 Active Power,kW,9.35
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.53
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,feeder,,L1 Active Power,kW,10.95
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.96
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.96
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.17
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.71
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,feeder,05,N Current (RMS),A,35.3
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.5
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,68.0
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,68.8
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.86
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.06
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.75
