Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,32.4
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.8
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.14
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.77
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.42
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
922436,CRANBOURNE GARDENS K163,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.43
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.14
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,feeder,,L1 Active Power,kW,10.61
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.76
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.12
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.56
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.91
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,feeder,05,N Current (RMS),A,37.3
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.0
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.2
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,77.5
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.09
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.42
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,36.0
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.16
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.79
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.95
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
922436,CRANBOURNE GARDENS K163,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.42
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.8
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.77
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.83
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.05
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.49
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.78
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.8
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,feeder,05,N Current (RMS),A,27.4
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.8
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,58.1
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,61.3
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.41
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.55
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.03
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,25.5
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.2
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.13
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.61
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
922436,CRANBOURNE GARDENS K163,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,feeder,,L3 Active Power,kW,9.71
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.1
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,feeder,,L1 Active Power,kW,10.67
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.97
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.96
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.11
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.06
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,feeder,05,N Current (RMS),A,22.4
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.5
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,60.2
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,58.0
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.08
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.36
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,18.6
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.75
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.97
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
922436,CRANBOURNE GARDENS K163,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,feeder,,L3 Active Power,kW,9.34
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.33
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,feeder,,L1 Active Power,kW,12.46
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,feeder,,N Current (RMS),A,25.5
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.04
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.49
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.65
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.33
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,feeder,05,N Current (RMS),A,28.7
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.1
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,53.7
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,59.0
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.49
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,20.1
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.79
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.46
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.9
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
922436,CRANBOURNE GARDENS K163,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.25
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.71
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,feeder,,L1 Active Power,kW,15.4
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.21
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.46
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.32
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.42
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,feeder,05,N Current (RMS),A,32.4
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.8
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,52.8
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,55.8
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.64
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.1
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,18.5
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,1.5
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.54
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.67
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.93
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
922436,CRANBOURNE GARDENS K163,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.9
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.77
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,feeder,,L1 Active Power,kW,15.85
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,feeder,,N Current (RMS),A,34.8
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.11
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.6
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.16
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.46
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,feeder,05,N Current (RMS),A,31.0
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.7
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,47.8
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,55.8
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.82
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.39
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.91
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,16.6
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.31
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.23
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
922436,CRANBOURNE GARDENS K163,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.2
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.62
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,feeder,,L1 Active Power,kW,15.68
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,feeder,,N Current (RMS),A,34.9
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.79
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.41
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.23
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.19
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,feeder,05,N Current (RMS),A,28.1
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.8
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,51.9
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,47.1
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.33
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.95
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,17.2
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.18
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.83
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
922436,CRANBOURNE GARDENS K163,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.56
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.63
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,feeder,,L1 Active Power,kW,14.7
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,feeder,,N Current (RMS),A,32.0
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.53
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.57
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.36
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.47
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,feeder,05,N Current (RMS),A,26.4
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.6
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,51.7
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,47.6
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.14
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.24
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.91
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,23.5
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.24
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.1
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
922436,CRANBOURNE GARDENS K163,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,feeder,,L3 Active Power,kW,7.57
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.51
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,feeder,,L1 Active Power,kW,15.45
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,feeder,,N Current (RMS),A,34.1
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.82
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.53
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.43
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.32
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,feeder,05,N Current (RMS),A,25.3
