Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.6
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.6
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,51.0
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.96
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.83
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,27.0
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.89
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.62
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
922436,CRANBOURNE GARDENS K163,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.53
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.76
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,feeder,,L1 Active Power,kW,15.13
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,feeder,,N Current (RMS),A,33.6
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.83
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.32
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.2
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.6
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,feeder,05,N Current (RMS),A,26.8
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.3
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,52.1
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,52.5
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.71
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.72
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,17.7
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.55
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.67
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.73
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
922436,CRANBOURNE GARDENS K163,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.51
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.67
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,feeder,,L1 Active Power,kW,14.83
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,feeder,,N Current (RMS),A,32.8
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.97
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.1
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.55
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.86
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,feeder,05,N Current (RMS),A,25.2
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.3
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.5
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,49.4
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.61
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.27
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.34
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.46
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,20.0
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.87
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.56
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.16
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
922436,CRANBOURNE GARDENS K163,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.04
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.69
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,feeder,,L1 Active Power,kW,14.96
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,feeder,,N Current (RMS),A,29.5
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.71
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.83
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.87
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.76
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.38
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,feeder,05,N Current (RMS),A,26.5
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.7
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.3
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,47.6
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.04
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.1
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,18.6
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.2
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.94
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.99
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.46
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
922436,CRANBOURNE GARDENS K163,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.49
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.29
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,feeder,,L1 Active Power,kW,15.2
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,feeder,,N Current (RMS),A,33.0
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.7
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.28
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.21
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.5
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.44
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,feeder,05,N Current (RMS),A,27.4
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.9
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,52.1
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,48.2
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.07
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.76
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.06
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,21.5
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.76
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.56
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.71
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
922436,CRANBOURNE GARDENS K163,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.99
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.71
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,feeder,,L1 Active Power,kW,14.93
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,feeder,,N Current (RMS),A,32.5
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.67
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.5
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.34
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.18
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.97
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,feeder,05,N Current (RMS),A,29.0
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.7
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,45.5
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.16
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.17
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.33
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,20.7
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,1.3
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.5
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.47
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.06
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.24
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
922436,CRANBOURNE GARDENS K163,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.26
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.51
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,feeder,,L1 Active Power,kW,15.34
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,feeder,,N Current (RMS),A,34.2
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.71
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.31
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.19
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.68
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,feeder,05,N Current (RMS),A,31.0
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.6
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,53.2
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.35
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.42
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.29
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,20.1
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.92
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.12
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.32
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
922436,CRANBOURNE GARDENS K163,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.05
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.67
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,feeder,,L1 Active Power,kW,15.96
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,feeder,,N Current (RMS),A,36.5
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.16
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.42
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.71
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.58
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,feeder,05,N Current (RMS),A,29.6
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,45.9
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,47.9
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.7
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.27
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.33
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,24.7
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,1.9
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.4
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.16
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.66
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.88
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
922436,CRANBOURNE GARDENS K163,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.12
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.78
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,feeder,,L1 Active Power,kW,13.98
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,feeder,,N Current (RMS),A,30.5
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.73
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.32
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.13
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.14
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.44
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,feeder,05,N Current (RMS),A,32.2
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.6
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.2
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.48
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.27
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,21.6
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.9
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.69
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
922436,CRANBOURNE GARDENS K163,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.62
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.25
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,feeder,,L1 Active Power,kW,14.94
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,feeder,,N Current (RMS),A,35.7
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
