Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.8
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.4
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.2
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.1
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,feeder,05,N Current (RMS),A,29.8
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.3
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.1
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,51.0
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.27
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.64
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.55
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,22.4
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.1
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.27
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.09
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.59
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
922436,CRANBOURNE GARDENS K163,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,feeder,,L3 Active Power,kW,6.41
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.36
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,feeder,,L1 Active Power,kW,15.09
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,feeder,,N Current (RMS),A,33.0
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.6
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.27
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.69
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.14
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,feeder,05,N Current (RMS),A,30.8
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,49.7
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,50.8
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.61
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.89
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.5
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,22.5
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.29
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.94
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.73
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
922436,CRANBOURNE GARDENS K163,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.82
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.27
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,feeder,,L1 Active Power,kW,14.71
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,feeder,,N Current (RMS),A,30.8
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.86
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.58
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.29
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.06
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.81
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,feeder,05,N Current (RMS),A,35.4
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.1
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,61.3
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.57
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.07
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.41
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,24.0
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.67
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.41
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.93
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
922436,CRANBOURNE GARDENS K163,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.1
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.96
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,feeder,,L1 Active Power,kW,15.72
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,feeder,,N Current (RMS),A,31.8
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.6
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.56
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.24
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.05
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.66
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,feeder,05,N Current (RMS),A,33.6
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,46.8
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,57.5
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.6
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.44
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,23.0
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.25
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.61
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.82
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
922436,CRANBOURNE GARDENS K163,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.03
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.6
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,feeder,,L1 Active Power,kW,15.79
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,feeder,,N Current (RMS),A,36.3
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.55
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.13
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.38
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.98
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,feeder,05,N Current (RMS),A,35.0
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.3
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,58.4
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.12
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.5
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.34
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,21.6
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.49
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.12
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
922436,CRANBOURNE GARDENS K163,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.6
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.49
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,feeder,,L1 Active Power,kW,15.42
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,feeder,,N Current (RMS),A,34.4
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.74
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.63
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.72
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.55
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.62
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,feeder,05,N Current (RMS),A,24.7
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.5
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.3
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.72
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.46
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,24.8
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.77
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.51
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
922436,CRANBOURNE GARDENS K163,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.99
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.53
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,feeder,,L1 Active Power,kW,16.03
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,feeder,,N Current (RMS),A,36.9
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.4
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.69
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.88
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.18
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.49
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,feeder,05,N Current (RMS),A,38.6
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,47.0
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,64.9
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.96
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.83
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,18.8
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.81
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.54
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.77
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
922436,CRANBOURNE GARDENS K163,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.91
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.36
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,feeder,,L1 Active Power,kW,15.48
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,feeder,,N Current (RMS),A,35.3
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.9
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.76
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.87
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.16
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.53
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,feeder,05,N Current (RMS),A,34.0
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.6
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.6
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,59.9
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.08
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.85
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.3
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,21.8
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.85
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.32
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
922436,CRANBOURNE GARDENS K163,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.78
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.5
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,feeder,,L1 Active Power,kW,14.53
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.45
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.53
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.68
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.93
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,feeder,05,N Current (RMS),A,32.5
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,45.6
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,58.1
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.24
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.92
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.39
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,27.4
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.54
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.11
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.87
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
