Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.15
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.4
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,feeder,,L1 Active Power,kW,15.14
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,feeder,,N Current (RMS),A,34.6
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.65
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.29
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.76
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.49
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,feeder,05,N Current (RMS),A,37.0
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,50.2
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,60.2
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.03
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.93
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.42
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,22.5
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.46
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.1
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.07
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
922436,CRANBOURNE GARDENS K163,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.61
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.46
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,feeder,,L1 Active Power,kW,15.21
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,feeder,,N Current (RMS),A,35.7
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.43
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.75
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.66
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.63
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.98
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,feeder,05,N Current (RMS),A,39.5
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,45.6
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,66.1
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.56
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.98
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,23.4
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.83
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.77
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
922436,CRANBOURNE GARDENS K163,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.44
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.83
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,feeder,,L1 Active Power,kW,14.57
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,feeder,,N Current (RMS),A,26.4
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.67
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.25
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.47
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.34
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,feeder,05,N Current (RMS),A,39.3
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.0
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,66.4
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.4
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.35
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.38
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,30.1
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.7
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.66
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.3
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
922436,CRANBOURNE GARDENS K163,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.39
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.75
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,feeder,,L1 Active Power,kW,15.4
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,feeder,,N Current (RMS),A,32.5
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.85
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.52
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.99
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.64
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,feeder,05,N Current (RMS),A,38.9
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,49.9
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,64.5
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.92
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.24
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.33
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,39.1
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.2
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.8
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.99
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.38
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
922436,CRANBOURNE GARDENS K163,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.83
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.8
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,feeder,,L1 Active Power,kW,15.22
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,feeder,,N Current (RMS),A,33.5
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.74
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.89
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.43
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.71
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.2
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,feeder,05,N Current (RMS),A,37.8
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.1
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,42.0
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,62.2
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.17
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.53
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.36
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,32.0
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.41
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.05
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.79
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
922436,CRANBOURNE GARDENS K163,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.24
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.75
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,feeder,,L1 Active Power,kW,14.6
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,feeder,,N Current (RMS),A,32.1
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.02
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.53
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.59
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.06
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,feeder,05,N Current (RMS),A,38.7
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,45.6
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,62.8
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.9
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.99
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.37
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,27.4
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.66
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.34
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.03
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
922436,CRANBOURNE GARDENS K163,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.91
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.43
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,feeder,,L1 Active Power,kW,15.69
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,feeder,,N Current (RMS),A,36.6
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.6
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.74
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.92
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.41
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.27
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.47
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,feeder,05,N Current (RMS),A,41.0
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.9
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,67.9
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.39
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.32
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.78
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,33.6
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.69
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.02
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.95
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
922436,CRANBOURNE GARDENS K163,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.35
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.28
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,feeder,,L1 Active Power,kW,14.4
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.63
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.87
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.41
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.16
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,feeder,05,N Current (RMS),A,36.0
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.5
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.3
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,62.8
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.19
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.63
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.58
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,40.2
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.4
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.39
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.33
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.15
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
922436,CRANBOURNE GARDENS K163,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.98
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.41
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,feeder,,L1 Active Power,kW,14.53
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,feeder,,N Current (RMS),A,32.6
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.67
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.35
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.19
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.84
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.95
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,feeder,05,N Current (RMS),A,39.8
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.1
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.9
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,70.2
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.17
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.57
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.59
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,33.6
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
