Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.32
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.83
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.08
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
922436,CRANBOURNE GARDENS K163,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.89
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.62
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,feeder,,L1 Active Power,kW,14.99
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,feeder,,N Current (RMS),A,33.5
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.65
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.26
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.54
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.94
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,feeder,05,N Current (RMS),A,37.9
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.2
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.9
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,66.2
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.79
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.85
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.55
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,30.3
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.2
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.02
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.49
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
922436,CRANBOURNE GARDENS K163,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.57
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.96
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,feeder,,L1 Active Power,kW,14.91
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,feeder,,N Current (RMS),A,31.6
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.37
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.21
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.24
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.35
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,feeder,05,N Current (RMS),A,40.0
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,51.9
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,69.0
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.92
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.05
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.51
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,30.1
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.26
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.78
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
922436,CRANBOURNE GARDENS K163,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.33
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.65
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,feeder,,L1 Active Power,kW,14.23
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,feeder,,N Current (RMS),A,25.5
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.53
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.6
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.69
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.75
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,feeder,05,N Current (RMS),A,40.9
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.8
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.7
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,69.4
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.26
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.34
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,32.0
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.53
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.62
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.33
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
922436,CRANBOURNE GARDENS K163,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.64
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.79
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,feeder,,L1 Active Power,kW,15.18
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,feeder,,N Current (RMS),A,33.6
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.75
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.93
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.62
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.3
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,feeder,05,N Current (RMS),A,43.2
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.6
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.4
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,75.4
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.14
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.34
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,33.4
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.56
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.83
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
922436,CRANBOURNE GARDENS K163,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.1
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.93
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,feeder,,L1 Active Power,kW,14.84
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,feeder,,N Current (RMS),A,32.3
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.74
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.34
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.46
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.2
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,feeder,05,N Current (RMS),A,44.7
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.1
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,52.9
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,79.2
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.78
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.87
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.99
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,51.6
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.6
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.2
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.26
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.04
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
922436,CRANBOURNE GARDENS K163,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.46
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.34
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.88
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.48
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.57
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.8
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.18
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.27
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,feeder,05,N Current (RMS),A,44.5
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.4
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.4
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,82.9
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.79
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.39
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.1
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,37.6
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.8
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.02
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.92
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.26
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
922436,CRANBOURNE GARDENS K163,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.08
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.65
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.04
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.55
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.75
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.8
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.49
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,feeder,05,N Current (RMS),A,44.0
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.4
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.0
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,84.2
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.81
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.84
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.51
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,39.3
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.9
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.62
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.3
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.04
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
922436,CRANBOURNE GARDENS K163,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,feeder,,L3 Active Power,kW,7.35
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.51
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,feeder,,L1 Active Power,kW,7.89
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.97
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.32
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.62
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.63
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,feeder,05,N Current (RMS),A,49.1
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.7
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.6
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,88.8
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.32
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.88
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.12
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,33.1
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.96
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.02
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.64
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
922436,CRANBOURNE GARDENS K163,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,feeder,,L3 Active Power,kW,7.0
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,feeder,,L2 Active Power,kW,8.86
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,feeder,,L1 Active Power,kW,10.67
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.94
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.64
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.53
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.62
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,feeder,05,N Current (RMS),A,49.9
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.5
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,85.0
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,75.8
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.41
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.14
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.38
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,23.6
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
