Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.03
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.54
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.68
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
922436,CRANBOURNE GARDENS K163,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.7
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.72
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,feeder,,L1 Active Power,kW,11.42
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.71
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.06
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.01
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.01
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.59
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,feeder,05,N Current (RMS),A,57.7
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.3
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,83.4
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,96.9
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.82
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.06
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.73
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,24.9
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.8
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.74
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
922436,CRANBOURNE GARDENS K163,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,feeder,,L3 Active Power,kW,8.43
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.95
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,feeder,,L1 Active Power,kW,10.82
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.86
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.59
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.42
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.04
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,feeder,05,N Current (RMS),A,53.6
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.6
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,80.4
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,94.0
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.01
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.45
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.33
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,19.7
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.02
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.83
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.2
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
922436,CRANBOURNE GARDENS K163,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,feeder,,L3 Active Power,kW,8.58
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.74
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,feeder,,L1 Active Power,kW,11.22
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.98
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.28
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.91
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.64
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,feeder,05,N Current (RMS),A,49.1
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.1
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,82.9
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,89.0
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.48
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.46
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,19.8
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.32
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.1
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.11
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
922436,CRANBOURNE GARDENS K163,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,feeder,,L3 Active Power,kW,9.89
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.59
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,feeder,,L1 Active Power,kW,13.08
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.71
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.01
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.15
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.33
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.27
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,feeder,05,N Current (RMS),A,48.9
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.9
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,88.2
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,87.0
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.55
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.5
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.38
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,24.6
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.58
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.41
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.73
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
922436,CRANBOURNE GARDENS K163,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,feeder,,L3 Active Power,kW,9.53
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.41
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,feeder,,L1 Active Power,kW,11.15
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.87
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.82
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.9
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.2
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.42
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,feeder,05,N Current (RMS),A,49.1
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.0
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,95.1
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,83.6
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.25
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.7
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.62
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.58
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,27.6
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.1
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.23
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.16
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
922436,CRANBOURNE GARDENS K163,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,feeder,,L3 Active Power,kW,10.58
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.68
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,feeder,,L1 Active Power,kW,12.4
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.31
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.09
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,23.9
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.04
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,feeder,05,N Current (RMS),A,50.9
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.4
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,98.2
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,93.6
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.38
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.24
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.87
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,24.5
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.02
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.81
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.32
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
922436,CRANBOURNE GARDENS K163,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,feeder,,L3 Active Power,kW,9.25
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,feeder,,L2 Active Power,kW,7.08
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,feeder,,L1 Active Power,kW,13.23
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.35
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.33
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.91
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.04
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,feeder,05,N Current (RMS),A,45.2
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,47.3
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,94.4
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,90.4
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.88
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.23
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.95
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,24.3
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.44
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.22
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.24
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
922436,CRANBOURNE GARDENS K163,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,feeder,,L3 Active Power,kW,8.45
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.37
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,feeder,,L1 Active Power,kW,13.44
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.5
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.46
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,22.96
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.98
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,feeder,05,N Current (RMS),A,41.8
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.9
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,95.2
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,90.5
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.78
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.76
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.43
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,32.0
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.4
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.67
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.09
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.87
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
922436,CRANBOURNE GARDENS K163,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.24
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.46
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,feeder,,L1 Active Power,kW,11.93
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.7
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.72
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.9
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.35
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,feeder,05,N Current (RMS),A,46.0
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,49.6
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,87.3
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,92.8
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.31
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.17
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.16
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,32.8
