Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.24
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.52
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.46
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
922436,CRANBOURNE GARDENS K163,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,feeder,,L3 Active Power,kW,10.28
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.45
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,feeder,,L1 Active Power,kW,17.2
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,feeder,,N Current (RMS),A,37.2
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.05
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.17
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.79
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.71
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,feeder,05,N Current (RMS),A,37.7
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,62.6
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,93.7
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,92.7
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.36
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.76
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,34.4
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.47
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.61
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.68
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
922436,CRANBOURNE GARDENS K163,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,feeder,,L3 Active Power,kW,12.04
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.1
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,feeder,,L1 Active Power,kW,16.34
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,feeder,,N Current (RMS),A,32.9
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.39
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.43
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,24.7
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.83
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,feeder,05,N Current (RMS),A,46.2
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,51.4
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,100.9
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,96.9
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.25
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.49
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.03
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,32.2
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,1.3
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.5
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.93
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.83
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.43
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
922436,CRANBOURNE GARDENS K163,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,feeder,,L3 Active Power,kW,13.81
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.79
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,feeder,,L1 Active Power,kW,12.98
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.67
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.2
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.23
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,24.83
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.75
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,feeder,05,N Current (RMS),A,45.6
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,50.6
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,102.3
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,89.0
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.23
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.32
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.86
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.69
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,28.9
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,1.6
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.1
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.35
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.48
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.43
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
922436,CRANBOURNE GARDENS K163,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,feeder,,L3 Active Power,kW,13.06
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.89
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,feeder,,L1 Active Power,kW,14.57
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,feeder,,N Current (RMS),A,26.3
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.65
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.06
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,24.03
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.03
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,feeder,05,N Current (RMS),A,46.9
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.7
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,99.3
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,82.0
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.3
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.57
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.88
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.31
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,24.7
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.6
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.66
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.8
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.93
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
922436,CRANBOURNE GARDENS K163,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,feeder,,L3 Active Power,kW,15.16
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.22
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,feeder,,L1 Active Power,kW,14.34
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.65
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.57
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,24.37
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.72
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,feeder,05,N Current (RMS),A,45.8
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,48.4
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,100.6
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,76.9
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.18
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.61
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.4
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.8
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,20.9
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.32
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.98
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.87
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
922436,CRANBOURNE GARDENS K163,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,feeder,,L3 Active Power,kW,15.92
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.68
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,feeder,,L1 Active Power,kW,16.31
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,feeder,,N Current (RMS),A,25.5
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.65
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.04
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,23.58
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.39
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,feeder,05,N Current (RMS),A,48.2
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.0
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,97.6
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,92.2
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.41
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.78
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.41
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,24.6
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,1.6
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.1
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.35
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.03
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.13
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
922436,CRANBOURNE GARDENS K163,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,feeder,,L3 Active Power,kW,18.22
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.41
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,feeder,,L1 Active Power,kW,16.24
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,feeder,,N Current (RMS),A,35.5
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.5
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.31
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.84
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.43
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.31
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,feeder,05,N Current (RMS),A,37.3
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,57.6
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,93.1
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,87.6
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.11
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.29
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.6
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.29
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,22.2
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,2.0
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.33
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.43
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.85
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
922436,CRANBOURNE GARDENS K163,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,feeder,,L3 Active Power,kW,16.96
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.82
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,feeder,,L1 Active Power,kW,13.28
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,feeder,,N Current (RMS),A,32.6
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.13
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.82
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.06
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.56
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,feeder,05,N Current (RMS),A,41.3
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,49.2
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,92.1
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,89.2
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.15
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.48
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.66
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,21.6
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,2.9
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.92
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.37
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.51
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
922436,CRANBOURNE GARDENS K163,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,feeder,,L3 Active Power,kW,14.8
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.42
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,feeder,,L1 Active Power,kW,12.95
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,feeder,,N Current (RMS),A,28.9
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.92
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.35
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,26.92
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.62
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,feeder,05,N Current (RMS),A,48.1
