Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,55.5
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,110.7
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,93.1
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.2
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.74
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.8
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,25.4
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,1.7
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.1
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.33
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.08
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.39
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
922436,CRANBOURNE GARDENS K163,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,feeder,,L3 Active Power,kW,13.96
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.41
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,feeder,,L1 Active Power,kW,13.62
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,feeder,,N Current (RMS),A,27.7
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.01
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.25
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,25.0
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.15
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,feeder,05,N Current (RMS),A,53.7
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,47.0
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,103.8
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,91.7
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.98
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.25
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.46
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,30.9
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.4
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,1.7
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.17
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.66
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.25
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
922436,CRANBOURNE GARDENS K163,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,feeder,,L3 Active Power,kW,15.29
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.44
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,feeder,,L1 Active Power,kW,14.32
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,feeder,,N Current (RMS),A,31.7
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.65
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.4
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.22
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.21
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,feeder,05,N Current (RMS),A,47.3
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,51.5
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,96.6
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,96.0
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.94
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.07
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.93
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,32.8
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,1.7
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.61
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.72
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.46
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
922436,CRANBOURNE GARDENS K163,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,feeder,,L3 Active Power,kW,14.66
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.41
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,feeder,,L1 Active Power,kW,13.43
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,feeder,,N Current (RMS),A,29.0
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.55
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.78
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.43
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,23.06
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,23.47
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,feeder,05,N Current (RMS),A,48.6
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,47.6
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,96.1
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,96.2
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.81
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.9
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.46
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,35.9
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,1.7
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.88
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.37
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.38
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
922436,CRANBOURNE GARDENS K163,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,feeder,,L3 Active Power,kW,14.84
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,feeder,,L2 Active Power,kW,8.56
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,feeder,,L1 Active Power,kW,13.6
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.62
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.92
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,24.25
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,23.72
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,feeder,05,N Current (RMS),A,50.7
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,50.4
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,100.7
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,98.7
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.3
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.29
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.59
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,32.9
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,1.2
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.02
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.39
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.33
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
922436,CRANBOURNE GARDENS K163,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,feeder,,L3 Active Power,kW,14.75
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.11
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,feeder,,L1 Active Power,kW,14.18
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.73
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.57
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.89
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,26.41
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,24.49
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,feeder,05,N Current (RMS),A,56.9
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.4
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,109.8
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,102.1
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.41
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.42
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.71
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,31.8
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.03
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.93
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.39
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
922436,CRANBOURNE GARDENS K163,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,feeder,,L3 Active Power,kW,14.42
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.33
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,feeder,,L1 Active Power,kW,16.02
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,feeder,,N Current (RMS),A,29.2
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.53
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.15
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.35
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,29.78
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,30.73
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,feeder,05,N Current (RMS),A,66.7
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,51.6
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,122.4
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,125.7
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.53
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.68
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.59
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.92
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,31.6
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.3
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,1.2
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.4
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.3
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.43
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.69
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.69
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
922436,CRANBOURNE GARDENS K163,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,feeder,,L3 Active Power,kW,12.77
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.97
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,feeder,,L1 Active Power,kW,17.8
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,feeder,,N Current (RMS),A,30.3
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.7
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.35
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-5.76
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,22.1
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,40.66
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,36.58
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,feeder,05,N Current (RMS),A,70.7
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,99.7
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,173.7
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,156.2
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.57
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.48
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.68
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.2
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,24.6
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.32
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.3
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.59
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
922436,CRANBOURNE GARDENS K163,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,feeder,,L3 Active Power,kW,13.15
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.56
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,feeder,,L1 Active Power,kW,18.17
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,feeder,,N Current (RMS),A,33.7
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.5
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.21
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-8.32
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,34.76
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,46.55
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,44.8
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,feeder,05,N Current (RMS),A,59.4
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,141.7
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,192.5
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,183.1
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.27
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.16
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.78
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.39
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,26.7
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.56
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.04
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,62.88
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,66.37
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
922436,CRANBOURNE GARDENS K163,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.73
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.67
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,feeder,,L1 Active Power,kW,18.25
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,feeder,,N Current (RMS),A,32.6
