Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-8.12
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,33.97
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,46.37
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,43.62
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,feeder,05,N Current (RMS),A,59.6
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,138.8
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,192.4
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,179.1
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.27
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.61
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.72
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.88
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,40.6
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.4
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.15
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.27
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.75
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.76
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
922436,CRANBOURNE GARDENS K163,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,feeder,,L3 Active Power,kW,12.03
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,feeder,,L2 Active Power,kW,9.38
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,feeder,,L1 Active Power,kW,15.91
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.1
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-8.26
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,33.55
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,44.81
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,44.45
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,feeder,05,N Current (RMS),A,61.7
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,137.8
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,186.9
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,182.7
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.83
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.57
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.55
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,38.3
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,2.1
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.99
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.37
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,67.76
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.92
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
922436,CRANBOURNE GARDENS K163,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.79
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.34
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,feeder,,L1 Active Power,kW,16.81
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-7.79
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,34.79
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,46.97
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,45.29
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,feeder,05,N Current (RMS),A,60.8
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,141.7
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,194.3
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,184.7
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.29
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.78
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.4
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,33.8
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,1.3
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.5
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.38
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.83
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,70.08
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.52
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
922436,CRANBOURNE GARDENS K163,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,feeder,,L3 Active Power,kW,12.63
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.18
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,feeder,,L1 Active Power,kW,18.48
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,feeder,,N Current (RMS),A,32.2
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-7.35
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,39.54
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,52.38
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,46.98
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,feeder,05,N Current (RMS),A,58.4
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,160.5
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,215.1
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,191.4
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.17
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.93
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.69
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.17
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,34.7
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.6
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.45
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.06
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,74.24
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,71.65
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.1
922436,CRANBOURNE GARDENS K163,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,feeder,,L3 Active Power,kW,10.84
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.15
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,feeder,,L1 Active Power,kW,20.07
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,feeder,,N Current (RMS),A,37.3
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.0
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-8.05
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,35.58
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,49.64
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,46.88
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,feeder,05,N Current (RMS),A,64.3
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,144.7
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,204.7
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,191.0
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.3
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.95
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.78
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.89
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,45.0
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,71.1
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.13
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.31
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,72.57
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.86
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
922436,CRANBOURNE GARDENS K163,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,feeder,,L3 Active Power,kW,10.37
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.7
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,feeder,,L1 Active Power,kW,20.07
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,feeder,,N Current (RMS),A,38.6
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.9
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-8.24
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,36.29
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,44.95
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,40.99
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,feeder,05,N Current (RMS),A,51.6
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,148.0
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,186.7
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,168.1
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.75
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.58
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.84
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,67.4
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,98.9
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.7
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.35
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,74.23
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.91
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.8
922436,CRANBOURNE GARDENS K163,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,feeder,,L3 Active Power,kW,10.49
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.67
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,feeder,,L1 Active Power,kW,20.59
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,feeder,,N Current (RMS),A,39.7
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.2
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-7.99
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,35.73
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,47.36
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,40.02
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,feeder,05,N Current (RMS),A,54.7
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,145.5
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,196.3
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,164.1
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.66
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.08
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.52
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,63.5
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,91.8
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,2.0
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.1
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.36
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.83
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,75.12
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.14
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.0
922436,CRANBOURNE GARDENS K163,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,feeder,,L3 Active Power,kW,10.66
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.57
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,feeder,,L1 Active Power,kW,21.42
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,feeder,,N Current (RMS),A,42.6
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.1
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.73
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-8.22
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,37.82
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,44.98
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,39.03
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,feeder,05,N Current (RMS),A,44.4
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,154.5
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,187.3
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,160.7
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.47
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.21
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.71
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,66.5
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,96.5
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.18
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.9
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,73.77
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.18
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.1
922436,CRANBOURNE GARDENS K163,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,feeder,,L3 Active Power,kW,11.27
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.72
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,feeder,,L1 Active Power,kW,17.93
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,feeder,,N Current (RMS),A,32.1
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.8
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.38
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-8.49
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,36.71
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,44.85
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,38.82
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,feeder,05,N Current (RMS),A,44.9
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,150.3
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,186.9
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,159.3
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.29
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.09
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.28
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,65.9
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,100.1
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,2.4
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.6
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.22
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,74.66
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.05
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
