Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.0
922436,CRANBOURNE GARDENS K163,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,feeder,,L3 Active Power,kW,12.4
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.77
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,feeder,,L1 Active Power,kW,18.53
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,feeder,,N Current (RMS),A,34.9
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.1
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.31
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-8.58
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,36.43
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,41.2
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,40.27
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,feeder,05,N Current (RMS),A,43.9
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,148.6
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,172.2
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,164.9
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.64
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.66
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.05
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,66.6
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,97.9
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.12
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.42
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,70.63
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.87
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
922436,CRANBOURNE GARDENS K163,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,feeder,,L3 Active Power,kW,12.48
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.2
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,feeder,,L1 Active Power,kW,19.19
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,feeder,,N Current (RMS),A,38.7
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.8
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.56
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-8.47
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,33.22
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,38.64
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,40.99
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,feeder,05,N Current (RMS),A,50.7
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,135.9
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,161.8
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,168.1
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.5
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.06
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.5
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,66.2
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,99.6
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.2
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.31
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.16
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.91
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.69
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
922436,CRANBOURNE GARDENS K163,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,feeder,,L3 Active Power,kW,14.3
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.96
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,feeder,,L1 Active Power,kW,20.45
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,feeder,,N Current (RMS),A,35.1
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.0
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.34
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-8.26
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,33.27
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,43.18
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,38.95
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,feeder,05,N Current (RMS),A,49.8
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,136.3
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,180.0
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,159.4
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.32
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.95
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,71.3
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,103.5
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.53
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.84
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,76.11
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.67
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.5
922436,CRANBOURNE GARDENS K163,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,feeder,,L3 Active Power,kW,12.49
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.01
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,feeder,,L1 Active Power,kW,18.79
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.0
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.98
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-8.14
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,32.72
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,42.5
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,38.56
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,feeder,05,N Current (RMS),A,50.3
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,133.8
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,177.3
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,158.5
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.62
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.01
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.76
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,79.1
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,112.1
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.44
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.78
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,77.53
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.13
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.1
922436,CRANBOURNE GARDENS K163,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,feeder,,L3 Active Power,kW,14.71
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,feeder,,L2 Active Power,kW,5.73
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,feeder,,L1 Active Power,kW,15.99
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,feeder,,N Current (RMS),A,30.8
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.04
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-8.37
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,31.47
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,40.96
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,36.09
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,feeder,05,N Current (RMS),A,47.0
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,128.8
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,171.1
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,147.8
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.49
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.83
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.45
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,83.4
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,114.8
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.59
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.61
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,74.53
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.54
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.7
922436,CRANBOURNE GARDENS K163,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,feeder,,L3 Active Power,kW,15.0
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.31
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,feeder,,L1 Active Power,kW,15.96
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,feeder,,N Current (RMS),A,32.7
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.86
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-8.23
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,31.52
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,42.36
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,40.57
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,feeder,05,N Current (RMS),A,49.7
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,129.4
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,176.7
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,166.5
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.72
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.33
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.37
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,76.0
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,108.6
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.79
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.18
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,74.01
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.91
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.7
922436,CRANBOURNE GARDENS K163,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,feeder,,L3 Active Power,kW,14.74
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.95
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,feeder,,L1 Active Power,kW,15.17
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,feeder,,N Current (RMS),A,30.4
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-5.53
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,25.13
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,35.08
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,35.33
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,feeder,05,N Current (RMS),A,46.3
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,109.4
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,152.7
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,150.8
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.54
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.15
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.35
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,76.9
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,111.9
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.36
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,68.19
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.86
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
922436,CRANBOURNE GARDENS K163,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,feeder,,L3 Active Power,kW,12.87
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.95
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,feeder,,L1 Active Power,kW,14.71
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.53
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.34
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.28
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.39
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,feeder,05,N Current (RMS),A,37.8
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.2
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,75.8
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,79.5
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.08
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.37
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,75.1
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,104.1
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,2.2
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.26
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.61
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.27
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
922436,CRANBOURNE GARDENS K163,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,feeder,,L3 Active Power,kW,12.73
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.84
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,feeder,,L1 Active Power,kW,15.12
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,feeder,,N Current (RMS),A,35.1
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.5
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.1
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.4
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.87
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,feeder,05,N Current (RMS),A,45.6
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.1
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,84.2
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,93.8
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.38
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.75
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.62
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,72.6
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,105.4
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
