Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.18
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.63
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
922436,CRANBOURNE GARDENS K163,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,feeder,,L3 Active Power,kW,12.9
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.46
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,feeder,,L1 Active Power,kW,13.12
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,feeder,,N Current (RMS),A,32.8
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.53
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.07
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.89
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.37
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,feeder,05,N Current (RMS),A,45.8
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.3
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,71.1
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,84.2
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.41
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.95
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.05
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,69.7
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,103.2
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,1.5
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.34
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.31
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.56
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
922436,CRANBOURNE GARDENS K163,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,feeder,,L3 Active Power,kW,16.16
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.26
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,feeder,,L1 Active Power,kW,15.25
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,feeder,,N Current (RMS),A,39.1
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.67
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.33
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.6
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,23.21
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,feeder,05,N Current (RMS),A,53.6
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.4
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,66.0
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,96.6
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.15
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.34
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,76.2
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,107.8
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.1
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.02
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.82
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
922436,CRANBOURNE GARDENS K163,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,feeder,,L3 Active Power,kW,14.01
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.35
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,feeder,,L1 Active Power,kW,16.03
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,feeder,,N Current (RMS),A,28.3
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.65
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.19
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.86
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.93
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,feeder,05,N Current (RMS),A,51.8
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.0
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,67.2
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,86.1
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.22
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.49
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.81
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,77.0
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,108.7
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.2
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.39
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.72
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.78
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
922436,CRANBOURNE GARDENS K163,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,feeder,,L3 Active Power,kW,11.55
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,feeder,,L2 Active Power,kW,7.03
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,feeder,,L1 Active Power,kW,14.25
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.78
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.62
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.01
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.79
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,feeder,05,N Current (RMS),A,43.9
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.4
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,75.2
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,81.1
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.69
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.43
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.38
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,78.2
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,112.3
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,1.5
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.81
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,52.49
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.42
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
922436,CRANBOURNE GARDENS K163,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.87
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.74
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,feeder,,L1 Active Power,kW,13.43
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.45
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.65
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.25
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.91
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,feeder,05,N Current (RMS),A,45.1
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.2
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,64.1
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,77.6
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.57
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.64
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.29
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,81.9
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,112.8
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.4
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.05
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,47.65
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.64
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
922436,CRANBOURNE GARDENS K163,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,feeder,,L3 Active Power,kW,10.85
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.4
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,feeder,,L1 Active Power,kW,12.02
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,feeder,,N Current (RMS),A,19.5
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.35
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.68
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.14
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.82
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,feeder,05,N Current (RMS),A,44.2
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.3
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,79.2
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,70.5
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.76
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,28.8
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.61
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,86.7
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,117.8
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,1.2
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,53.35
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.46
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
922436,CRANBOURNE GARDENS K163,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,feeder,,L3 Active Power,kW,8.93
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.05
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,feeder,,L1 Active Power,kW,11.73
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.95
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.05
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.59
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.98
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,feeder,05,N Current (RMS),A,35.7
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.6
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,65.7
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,73.7
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.74
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.37
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.99
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,82.2
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,108.2
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.67
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.03
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.72
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
922436,CRANBOURNE GARDENS K163,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.32
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.25
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,feeder,,L1 Active Power,kW,12.69
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.91
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.56
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.84
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,feeder,05,N Current (RMS),A,34.8
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.5
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.9
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,81.3
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.94
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.32
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,74.0
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,102.4
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.39
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.77
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.87
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
922436,CRANBOURNE GARDENS K163,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.82
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.16
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,feeder,,L1 Active Power,kW,12.95
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.63
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.01
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.58
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,feeder,05,N Current (RMS),A,38.4
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.2
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.2
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,80.8
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.57
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.2
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.14
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,77.5
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,103.4
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
