Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.2
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.98
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.39
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.67
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
922436,CRANBOURNE GARDENS K163,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,feeder,,L3 Active Power,kW,8.45
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.96
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,feeder,,L1 Active Power,kW,13.12
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,feeder,,N Current (RMS),A,22.5
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.17
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.9
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,feeder,05,N Current (RMS),A,39.3
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.6
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,58.2
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,73.4
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.75
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.58
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.78
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,73.8
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,100.8
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.6
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.33
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.56
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.81
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
922436,CRANBOURNE GARDENS K163,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.1
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.39
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,feeder,,L1 Active Power,kW,16.91
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.81
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.28
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.76
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,feeder,05,N Current (RMS),A,43.2
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.3
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,63.4
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,78.6
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.54
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.79
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.33
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,77.2
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,102.0
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,1.3
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.6
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.41
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,44.48
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.01
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
922436,CRANBOURNE GARDENS K163,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.05
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.8
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,feeder,,L1 Active Power,kW,15.16
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.26
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.4
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.4
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,feeder,05,N Current (RMS),A,48.0
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.4
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,55.8
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,88.0
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.42
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.03
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.91
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,65.5
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,87.9
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.69
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.23
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.48
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
922436,CRANBOURNE GARDENS K163,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,feeder,,L3 Active Power,kW,9.2
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.82
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,feeder,,L1 Active Power,kW,14.15
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.92
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.47
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,23.34
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,feeder,05,N Current (RMS),A,48.1
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.6
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,56.3
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,96.3
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.47
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.44
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.23
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,52.7
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.0
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.55
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.74
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.73
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
922436,CRANBOURNE GARDENS K163,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.76
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.91
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,feeder,,L1 Active Power,kW,14.3
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,feeder,,N Current (RMS),A,28.5
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.43
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.24
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.75
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.93
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.09
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,feeder,05,N Current (RMS),A,38.0
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.5
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,54.6
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,86.7
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.02
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.95
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.18
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,49.1
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,62.9
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,1.8
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.5
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.8
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.58
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
922436,CRANBOURNE GARDENS K163,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,feeder,,L3 Active Power,kW,16.41
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.21
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,feeder,,L1 Active Power,kW,11.64
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,feeder,,N Current (RMS),A,35.0
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.38
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.16
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.5
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,25.86
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,feeder,05,N Current (RMS),A,64.0
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.5
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,53.0
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,107.4
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.98
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.35
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.87
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,56.8
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.6
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,1.9
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.52
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.07
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.38
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
922436,CRANBOURNE GARDENS K163,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,feeder,,L3 Active Power,kW,13.82
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.62
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,feeder,,L1 Active Power,kW,12.73
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,feeder,,N Current (RMS),A,30.5
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.4
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.69
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.19
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.39
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.31
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,feeder,05,N Current (RMS),A,56.6
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.4
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.5
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,95.4
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.08
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.26
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.82
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,54.1
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.3
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,1.0
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.6
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.06
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.27
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.87
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
922436,CRANBOURNE GARDENS K163,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,feeder,,L3 Active Power,kW,10.51
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.58
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,feeder,,L1 Active Power,kW,12.12
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.59
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.98
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.31
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,24.65
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,feeder,05,N Current (RMS),A,60.2
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.1
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,52.5
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,100.6
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.13
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.46
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.58
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,61.0
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,75.9
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,1.2
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.36
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.37
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
922436,CRANBOURNE GARDENS K163,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,feeder,,L3 Active Power,kW,10.54
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.27
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,feeder,,L1 Active Power,kW,13.6
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,feeder,,N Current (RMS),A,26.0
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.09
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.09
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.49
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,feeder,05,N Current (RMS),A,57.8
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.5
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.5
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,100.3
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.29
