Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.91
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.14
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,59.0
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.5
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,1.6
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.3
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.27
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.25
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
922436,CRANBOURNE GARDENS K163,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,feeder,,L3 Active Power,kW,12.49
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.18
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,feeder,,L1 Active Power,kW,17.2
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,feeder,,N Current (RMS),A,33.2
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.0
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.19
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.21
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,25.28
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,feeder,05,N Current (RMS),A,60.1
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.8
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,51.2
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,103.2
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.31
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.41
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.83
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,50.8
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.1
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.8
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.32
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
922436,CRANBOURNE GARDENS K163,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.13
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,feeder,,L2 Active Power,kW,8.24
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,feeder,,L1 Active Power,kW,12.31
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.06
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.19
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.99
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.64
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,feeder,05,N Current (RMS),A,49.4
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.0
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,62.1
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,92.4
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.84
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.64
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,57.6
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.8
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.12
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.88
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.37
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
922436,CRANBOURNE GARDENS K163,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,feeder,,L3 Active Power,kW,7.68
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,feeder,,L2 Active Power,kW,10.21
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,feeder,,L1 Active Power,kW,11.99
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.4
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.44
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.75
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,25.45
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,feeder,05,N Current (RMS),A,57.4
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.9
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,60.9
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,103.8
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.23
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.24
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,57.7
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,91.5
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.51
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.2
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.7
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
922436,CRANBOURNE GARDENS K163,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.73
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.97
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,feeder,,L1 Active Power,kW,10.34
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.56
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.18
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.1
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.05
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,26.21
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,feeder,05,N Current (RMS),A,63.7
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.8
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,55.1
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,106.9
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.41
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.96
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.04
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.1
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,48.9
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.5
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.74
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.07
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.66
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
922436,CRANBOURNE GARDENS K163,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.19
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.73
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,feeder,,L1 Active Power,kW,10.51
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.13
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.68
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.76
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,28.7
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,feeder,05,N Current (RMS),A,70.1
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.5
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,45.4
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,117.5
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.33
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.12
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.78
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,53.9
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,87.6
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,1.5
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.15
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.62
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.01
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
922436,CRANBOURNE GARDENS K163,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,feeder,,L3 Active Power,kW,7.45
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.72
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,feeder,,L1 Active Power,kW,11.43
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.43
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.77
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.55
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,feeder,05,N Current (RMS),A,49.2
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.4
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,49.7
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,96.4
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.96
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.42
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.81
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,61.2
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,84.2
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,2.5
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.92
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.81
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
922436,CRANBOURNE GARDENS K163,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,feeder,,L3 Active Power,kW,9.58
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.82
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,feeder,,L1 Active Power,kW,11.58
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.37
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.46
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.66
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,feeder,05,N Current (RMS),A,36.4
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.5
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,52.1
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,80.9
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.64
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.23
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,54.9
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.7
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.93
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.93
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.48
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
922436,CRANBOURNE GARDENS K163,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,feeder,,L3 Active Power,kW,9.57
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.75
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,feeder,,L1 Active Power,kW,11.52
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.92
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.03
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.91
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.95
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,feeder,05,N Current (RMS),A,50.8
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.7
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,50.0
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,93.7
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.96
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.07
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,51.0
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.9
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,1.5
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.58
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.63
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.54
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
922436,CRANBOURNE GARDENS K163,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,feeder,,L3 Active Power,kW,9.49
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.61
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,feeder,,L1 Active Power,kW,11.43
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.4
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.63
