Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,24.72
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,feeder,05,N Current (RMS),A,56.4
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.4
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,65.3
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,101.2
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.66
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.03
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.68
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,49.2
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.9
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,1.6
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.53
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.29
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.84
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
922436,CRANBOURNE GARDENS K163,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,feeder,,L3 Active Power,kW,7.9
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.78
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,feeder,,L1 Active Power,kW,12.13
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.44
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.21
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.57
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.43
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,25.14
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,feeder,05,N Current (RMS),A,62.6
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.6
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,68.5
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,103.3
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.92
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.85
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.85
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,32.1
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.37
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.07
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.13
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
922436,CRANBOURNE GARDENS K163,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,feeder,,L3 Active Power,kW,8.78
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.82
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,feeder,,L1 Active Power,kW,18.7
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,feeder,,N Current (RMS),A,32.6
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.8
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.08
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.28
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.8
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.08
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.07
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,feeder,05,N Current (RMS),A,48.6
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.5
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,63.3
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,91.0
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.89
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.27
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.11
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,27.4
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.44
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.16
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.89
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
922436,CRANBOURNE GARDENS K163,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,feeder,,L3 Active Power,kW,8.87
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.79
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,feeder,,L1 Active Power,kW,21.52
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,feeder,,N Current (RMS),A,43.7
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.3
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.38
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.44
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.93
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.78
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.78
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,feeder,05,N Current (RMS),A,48.8
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,41.5
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,65.5
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,96.7
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.04
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.73
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.49
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,29.2
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.3
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.81
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
922436,CRANBOURNE GARDENS K163,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,feeder,,L3 Active Power,kW,9.78
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.97
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,feeder,,L1 Active Power,kW,21.33
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,feeder,,N Current (RMS),A,44.2
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.4
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.49
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.25
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.22
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.76
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,feeder,05,N Current (RMS),A,50.1
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.2
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,64.2
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,88.6
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.99
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.3
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,27.1
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.5
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.11
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
922436,CRANBOURNE GARDENS K163,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.18
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.02
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,feeder,,L1 Active Power,kW,20.44
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,feeder,,N Current (RMS),A,42.5
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.2
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.36
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.65
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.5
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.13
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,feeder,05,N Current (RMS),A,44.1
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.9
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.5
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,90.2
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.55
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.89
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.72
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,40.2
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.2
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.36
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.42
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,44.3
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
922436,CRANBOURNE GARDENS K163,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,feeder,,L3 Active Power,kW,10.24
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.28
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,feeder,,L1 Active Power,kW,18.09
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,feeder,,N Current (RMS),A,34.4
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.5
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.69
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.89
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.33
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.42
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,feeder,05,N Current (RMS),A,44.2
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.5
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,63.8
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,89.0
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.72
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.45
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.54
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,35.8
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.83
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.06
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.05
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
922436,CRANBOURNE GARDENS K163,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.86
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.49
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,feeder,,L1 Active Power,kW,19.99
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,feeder,,N Current (RMS),A,39.8
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,81.6
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.5
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.43
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.65
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,24.81
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,feeder,05,N Current (RMS),A,49.9
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,43.7
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,61.6
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,101.5
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.1
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.97
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.26
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,40.4
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,1.1
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.36
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.11
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,49.08
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
922436,CRANBOURNE GARDENS K163,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,feeder,,L3 Active Power,kW,9.44
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.31
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,feeder,,L1 Active Power,kW,29.01
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,feeder,,N Current (RMS),A,66.5
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,117.8
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.53
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.63
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.18
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.0
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,feeder,05,N Current (RMS),A,51.8
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.0
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,59.9
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,93.8
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.2
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.74
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.17
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,37.0
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,1.3
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.24
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.23
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,56.2
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,120.2
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
922436,CRANBOURNE GARDENS K163,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.71
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.2
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,feeder,,L1 Active Power,kW,21.87
