Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,feeder,,N Current (RMS),A,47.5
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,90.3
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.6
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.4
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.39
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.01
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.36
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,feeder,05,N Current (RMS),A,57.9
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.5
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,63.0
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,99.2
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.35
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.36
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.24
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,30.2
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.56
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,50.48
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
922436,CRANBOURNE GARDENS K163,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,feeder,,L3 Active Power,kW,10.41
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.63
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,feeder,,L1 Active Power,kW,24.66
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,feeder,,N Current (RMS),A,48.6
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,101.9
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.48
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.01
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.15
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.48
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,feeder,05,N Current (RMS),A,50.4
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,75.3
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,83.8
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.13
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.23
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,27.3
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.7
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.53
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.02
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.16
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
922436,CRANBOURNE GARDENS K163,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.81
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.2
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,feeder,,L1 Active Power,kW,28.87
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,feeder,,N Current (RMS),A,67.6
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,116.8
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.22
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.07
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.56
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.27
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,feeder,05,N Current (RMS),A,47.1
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.0
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,81.4
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,78.4
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.01
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.44
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,32.0
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.3
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.2
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.14
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.78
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.59
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
922436,CRANBOURNE GARDENS K163,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,feeder,,L3 Active Power,kW,9.12
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.9
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,feeder,,L1 Active Power,kW,23.64
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,feeder,,N Current (RMS),A,51.2
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,97.0
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.2
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.11
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.39
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.59
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,feeder,05,N Current (RMS),A,39.9
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.8
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,64.3
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,79.8
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.92
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.04
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,32.4
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.9
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.18
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.22
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.28
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
922436,CRANBOURNE GARDENS K163,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,feeder,,L3 Active Power,kW,8.06
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.19
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,feeder,,L1 Active Power,kW,14.78
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,feeder,,N Current (RMS),A,27.1
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.11
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.27
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.46
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.28
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,feeder,05,N Current (RMS),A,50.5
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.3
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,59.7
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,90.4
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.57
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.72
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.88
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,35.4
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.1
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.88
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.37
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.95
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
922436,CRANBOURNE GARDENS K163,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.91
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.09
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,feeder,,L1 Active Power,kW,12.43
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.54
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.14
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.83
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,feeder,05,N Current (RMS),A,43.8
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.7
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,58.8
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,84.8
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.08
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.1
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.29
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,22.7
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.1
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.33
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.56
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
922436,CRANBOURNE GARDENS K163,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.91
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.44
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,feeder,,L1 Active Power,kW,13.6
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.45
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.45
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.79
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,feeder,05,N Current (RMS),A,42.0
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.5
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,60.0
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,76.5
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.09
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.23
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.52
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,22.4
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.11
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.92
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
922436,CRANBOURNE GARDENS K163,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.0
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.28
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,feeder,,L1 Active Power,kW,14.4
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,feeder,,N Current (RMS),A,26.1
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.14
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.71
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.42
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.29
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,feeder,05,N Current (RMS),A,51.9
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.4
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.9
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,90.7
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.02
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.34
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.66
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,21.6
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.71
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.04
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.37
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
922436,CRANBOURNE GARDENS K163,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,feeder,,L3 Active Power,kW,9.77
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.4
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,feeder,,L1 Active Power,kW,17.19
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,feeder,,N Current (RMS),A,32.1
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.0
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.37
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.28
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.17
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.01
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,feeder,05,N Current (RMS),A,50.2
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.6
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,59.4
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,89.5
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.35
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.17
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.36
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,20.7
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.73
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.57
