Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
922436,CRANBOURNE GARDENS K163,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,feeder,,L3 Active Power,kW,11.49
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.38
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,feeder,,L1 Active Power,kW,16.38
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,feeder,,N Current (RMS),A,33.2
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.59
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.51
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.15
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.25
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,feeder,05,N Current (RMS),A,52.5
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.0
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,59.3
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,91.9
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.11
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.63
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,18.4
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.78
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.63
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.26
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
922436,CRANBOURNE GARDENS K163,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.88
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.75
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,feeder,,L1 Active Power,kW,13.21
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,feeder,,N Current (RMS),A,29.1
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.75
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.07
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.65
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.98
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,feeder,05,N Current (RMS),A,50.9
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.0
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,61.5
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,98.2
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.89
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.67
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,15.4
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.82
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.52
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.87
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
922436,CRANBOURNE GARDENS K163,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,feeder,,L3 Active Power,kW,10.95
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.46
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,feeder,,L1 Active Power,kW,12.89
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.62
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.7
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.97
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,25.59
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,feeder,05,N Current (RMS),A,50.9
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,49.5
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,63.2
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,105.3
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.61
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.27
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.04
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.73
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,26.3
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.91
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.47
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.22
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
922436,CRANBOURNE GARDENS K163,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.94
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.55
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,feeder,,L1 Active Power,kW,17.4
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,feeder,,N Current (RMS),A,37.0
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.4
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.69
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.11
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.15
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.61
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,feeder,05,N Current (RMS),A,46.8
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,42.5
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,60.2
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,93.3
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.58
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.54
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,21.7
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.61
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.24
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.68
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
922436,CRANBOURNE GARDENS K163,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,feeder,,L3 Active Power,kW,12.61
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.95
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,feeder,,L1 Active Power,kW,19.96
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,feeder,,N Current (RMS),A,46.0
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.2
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.76
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.64
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.11
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.66
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,feeder,05,N Current (RMS),A,45.2
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.8
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,64.0
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,89.2
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.45
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.79
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.1
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,24.0
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.69
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.84
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.73
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
922436,CRANBOURNE GARDENS K163,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,feeder,,L3 Active Power,kW,12.82
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.34
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,feeder,,L1 Active Power,kW,17.99
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,feeder,,N Current (RMS),A,40.0
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.3
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.55
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.66
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.01
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.34
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.14
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,feeder,05,N Current (RMS),A,53.6
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.2
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.8
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,99.3
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.01
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.98
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.56
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,18.4
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.1
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.82
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.65
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.7
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
922436,CRANBOURNE GARDENS K163,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.56
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.56
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,feeder,,L1 Active Power,kW,17.87
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,feeder,,N Current (RMS),A,38.4
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.9
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.38
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.81
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.23
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.07
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,feeder,05,N Current (RMS),A,48.3
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.4
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,60.1
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,90.4
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.55
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.39
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.58
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,22.6
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.91
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.17
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.54
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
922436,CRANBOURNE GARDENS K163,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.98
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,feeder,,L2 Active Power,kW,7.36
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,feeder,,L1 Active Power,kW,20.45
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,feeder,,N Current (RMS),A,42.9
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.7
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.54
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.88
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.68
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.47
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,feeder,05,N Current (RMS),A,48.3
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.7
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,58.1
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,84.1
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.59
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.5
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.23
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,14.8
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.43
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.53
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.16
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
922436,CRANBOURNE GARDENS K163,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.1
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.86
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,feeder,,L1 Active Power,kW,16.59
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,feeder,,N Current (RMS),A,33.0
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.2
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.9
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.95
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.06
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.56
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.26
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,feeder,05,N Current (RMS),A,53.1
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.0
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,57.8
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,91.5
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.73
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.38
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,15.6
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
