Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.62
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.24
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
922436,CRANBOURNE GARDENS K163,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.43
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.88
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,feeder,,L1 Active Power,kW,13.06
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.12
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.08
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.97
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.35
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,feeder,05,N Current (RMS),A,42.6
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,33.9
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,59.5
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,82.7
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.44
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.45
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,15.2
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.94
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.89
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.88
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
922436,CRANBOURNE GARDENS K163,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.38
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.64
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,feeder,,L1 Active Power,kW,13.01
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.84
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.75
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.22
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.45
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,feeder,05,N Current (RMS),A,34.6
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.7
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,60.2
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,63.5
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.74
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.6
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.28
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,16.8
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.86
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.47
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.75
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
922436,CRANBOURNE GARDENS K163,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.54
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.75
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,feeder,,L1 Active Power,kW,12.81
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.72
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.41
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.15
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.67
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,feeder,05,N Current (RMS),A,28.3
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.7
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,64.1
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,56.6
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.96
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.33
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,17.8
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.23
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.95
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
922436,CRANBOURNE GARDENS K163,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.63
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.61
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.63
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.77
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.35
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.81
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.48
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,feeder,05,N Current (RMS),A,32.5
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.4
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,63.2
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,55.9
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.47
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.01
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,16.6
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.61
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.13
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
922436,CRANBOURNE GARDENS K163,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.96
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.29
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,feeder,,L1 Active Power,kW,11.76
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.6
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.5
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.31
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.02
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,feeder,05,N Current (RMS),A,22.9
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.2
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,52.7
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,50.5
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.56
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.59
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,15.4
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.39
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.16
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.38
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
922436,CRANBOURNE GARDENS K163,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.26
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.16
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,feeder,,L1 Active Power,kW,14.37
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.87
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.8
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.95
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.6
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.89
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,feeder,05,N Current (RMS),A,27.6
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.7
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.8
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,49.6
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.04
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.46
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.46
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,14.3
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.23
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.72
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
922436,CRANBOURNE GARDENS K163,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,feeder,,L3 Active Power,kW,9.58
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.42
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.09
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.79
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.8
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.42
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.73
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.95
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,feeder,05,N Current (RMS),A,24.2
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.8
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,53.9
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,49.6
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.89
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.74
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.22
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,14.6
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.89
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.88
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.27
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
922436,CRANBOURNE GARDENS K163,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.98
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.38
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.84
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.77
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.86
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.13
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.69
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,feeder,05,N Current (RMS),A,27.5
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.4
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.3
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,48.6
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.34
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.24
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.28
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,12.3
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.74
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.81
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
922436,CRANBOURNE GARDENS K163,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.18
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.55
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,feeder,,L1 Active Power,kW,9.77
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.83
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.8
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.55
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.14
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.74
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,feeder,05,N Current (RMS),A,24.0
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.4
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.0
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,49.0
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.92
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.44
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,13.7
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
