Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.35
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.62
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.95
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
922436,CRANBOURNE GARDENS K163,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.57
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.5
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,feeder,,L1 Active Power,kW,10.03
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.32
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.17
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.29
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.5
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,feeder,05,N Current (RMS),A,25.8
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.0
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,49.1
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,48.6
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.67
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.32
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,14.9
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.65
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.46
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.86
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
922436,CRANBOURNE GARDENS K163,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.59
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.98
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,feeder,,L1 Active Power,kW,9.7
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.27
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.42
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.55
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.22
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,feeder,05,N Current (RMS),A,24.0
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.1
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.9
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,50.6
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.46
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.36
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.55
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,14.7
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.47
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.88
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.47
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
922436,CRANBOURNE GARDENS K163,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.45
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.79
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,feeder,,L1 Active Power,kW,9.84
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.73
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.28
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.18
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.54
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.05
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,feeder,05,N Current (RMS),A,23.8
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.2
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.6
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,53.6
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.97
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.41
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,19.1
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.08
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.31
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.32
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
922436,CRANBOURNE GARDENS K163,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.8
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.9
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.93
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.06
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.91
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.97
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.43
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,feeder,05,N Current (RMS),A,23.4
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,33.0
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,51.0
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,51.1
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.44
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.28
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,21.8
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.33
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.3
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.64
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
922436,CRANBOURNE GARDENS K163,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.71
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.86
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,feeder,,L1 Active Power,kW,10.11
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.77
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.81
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.93
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.19
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,feeder,05,N Current (RMS),A,22.0
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.6
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,50.1
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.3
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.43
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.23
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,16.1
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.95
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.7
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.54
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
922436,CRANBOURNE GARDENS K163,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.59
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.56
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,feeder,,L1 Active Power,kW,10.13
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.87
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.79
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.27
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,feeder,05,N Current (RMS),A,25.5
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,47.2
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,51.9
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.43
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.72
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.25
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,15.6
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.8
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.28
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.66
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
922436,CRANBOURNE GARDENS K163,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.57
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.71
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,feeder,,L1 Active Power,kW,9.76
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.01
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.27
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.76
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.8
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,feeder,05,N Current (RMS),A,21.6
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.8
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.1
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,45.4
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.37
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.35
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,16.2
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.63
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.83
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.92
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
922436,CRANBOURNE GARDENS K163,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.89
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.45
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,feeder,,L1 Active Power,kW,9.9
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.92
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.65
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.53
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.12
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,feeder,05,N Current (RMS),A,22.6
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.6
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,45.3
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.4
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.01
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.51
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.31
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,23.9
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.54
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.49
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
922436,CRANBOURNE GARDENS K163,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.9
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.5
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,feeder,,L1 Active Power,kW,9.96
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.91
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.73
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.39
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.81
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,feeder,05,N Current (RMS),A,25.3
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.4
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,52.7
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,44.6
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.68
