Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.25
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,28.9
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.26
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.58
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.03
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
922436,CRANBOURNE GARDENS K163,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.79
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.53
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,feeder,,L1 Active Power,kW,9.87
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.62
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.85
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.62
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.71
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,feeder,05,N Current (RMS),A,27.9
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,49.0
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,47.9
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.71
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.95
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,28.9
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.16
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.87
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.54
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
922436,CRANBOURNE GARDENS K163,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,feeder,,L3 Active Power,kW,7.09
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.26
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,feeder,,L1 Active Power,kW,9.89
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.66
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.77
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.44
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.85
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,feeder,05,N Current (RMS),A,28.3
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.9
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,52.1
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,56.3
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.91
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.19
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,29.6
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.76
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.6
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.94
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
922436,CRANBOURNE GARDENS K163,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.72
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.79
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,feeder,,L1 Active Power,kW,9.38
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.72
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.15
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.81
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.38
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,feeder,05,N Current (RMS),A,30.3
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.7
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,49.8
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,54.7
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.93
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.12
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.23
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,34.4
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.72
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
922436,CRANBOURNE GARDENS K163,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.77
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.6
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,feeder,,L1 Active Power,kW,9.26
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.61
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.04
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.98
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.04
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.99
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.03
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,feeder,05,N Current (RMS),A,23.1
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.8
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.9
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,49.9
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.95
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.25
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,28.4
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.54
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.55
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
922436,CRANBOURNE GARDENS K163,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.38
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.71
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,feeder,,L1 Active Power,kW,9.43
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.68
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.63
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.68
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.79
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,feeder,05,N Current (RMS),A,23.3
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.0
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,45.2
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,48.9
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.43
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.26
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.28
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,31.4
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.43
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.66
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.51
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
922436,CRANBOURNE GARDENS K163,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,feeder,,L3 Active Power,kW,6.06
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.59
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,feeder,,L1 Active Power,kW,9.44
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.71
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.74
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.05
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.43
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.25
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,feeder,05,N Current (RMS),A,23.6
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.6
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.1
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,50.4
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.3
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.69
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.32
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,29.6
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.4
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.71
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.01
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
922436,CRANBOURNE GARDENS K163,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.92
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.6
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,feeder,,L1 Active Power,kW,9.35
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.51
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.29
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.51
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.1
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,feeder,05,N Current (RMS),A,27.2
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.4
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.3
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,50.2
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.38
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.56
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.33
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,34.8
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.6
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.67
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.78
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
922436,CRANBOURNE GARDENS K163,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.01
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.66
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,feeder,,L1 Active Power,kW,9.32
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.51
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.54
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.68
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.25
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,feeder,05,N Current (RMS),A,26.4
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.9
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,52.9
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.9
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.54
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.24
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,32.2
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.3
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.58
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.75
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
922436,CRANBOURNE GARDENS K163,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.52
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.41
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,feeder,,L1 Active Power,kW,9.61
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.86
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.84
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.84
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.04
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.51
