Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,feeder,05,N Current (RMS),A,33.7
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.8
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.8
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,63.4
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.08
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.93
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.48
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,35.9
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.42
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.39
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.6
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
922436,CRANBOURNE GARDENS K163,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.42
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.34
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,feeder,,L1 Active Power,kW,9.52
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.15
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.12
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.4
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.21
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,feeder,05,N Current (RMS),A,23.9
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.5
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.8
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,50.3
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.4
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,36.0
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.44
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.74
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
922436,CRANBOURNE GARDENS K163,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.26
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.84
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,feeder,,L1 Active Power,kW,9.51
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.9
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.41
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.03
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.38
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,feeder,05,N Current (RMS),A,41.6
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.4
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,46.7
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,75.5
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.95
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.59
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.25
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,44.2
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.5
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.1
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.59
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.46
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.16
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
922436,CRANBOURNE GARDENS K163,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.1
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.68
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,feeder,,L1 Active Power,kW,9.28
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.88
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.55
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.44
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.62
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,feeder,05,N Current (RMS),A,35.1
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.0
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.1
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,67.9
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.98
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.5
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.36
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,42.2
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.7
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.6
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.62
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.27
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
922436,CRANBOURNE GARDENS K163,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.89
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.67
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,feeder,,L1 Active Power,kW,9.38
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.83
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.6
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.68
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.37
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.4
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,feeder,05,N Current (RMS),A,39.6
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,51.6
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,72.1
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.11
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.37
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.33
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,41.1
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.3
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.66
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.41
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.13
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
922436,CRANBOURNE GARDENS K163,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.87
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.6
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,feeder,,L1 Active Power,kW,9.42
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.65
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.69
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.97
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.01
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,feeder,05,N Current (RMS),A,33.0
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.5
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,54.5
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,65.9
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.76
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.25
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,32.6
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.2
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.99
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.32
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.7
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
922436,CRANBOURNE GARDENS K163,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.69
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.61
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,feeder,,L1 Active Power,kW,9.43
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.47
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.88
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.63
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.7
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,feeder,05,N Current (RMS),A,35.2
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.5
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.8
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,64.1
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.43
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.52
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,32.1
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.99
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.67
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.67
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
922436,CRANBOURNE GARDENS K163,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.19
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.82
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,feeder,,L1 Active Power,kW,9.24
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.07
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.24
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.66
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.19
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,feeder,05,N Current (RMS),A,31.8
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.7
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,53.9
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,67.0
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.68
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.03
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.49
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,24.2
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.52
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.85
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.92
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
922436,CRANBOURNE GARDENS K163,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.82
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.01
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,feeder,,L1 Active Power,kW,9.22
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.59
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.21
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.83
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.97
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,feeder,05,N Current (RMS),A,41.9
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.3
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.7
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,73.8
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.68
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.57
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.4
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,27.4
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.7
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.71
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.41
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.6
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
922436,CRANBOURNE GARDENS K163,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.68
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.91
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,feeder,,L1 Active Power,kW,9.46
922436,CRANBOURNE GARDENS K163,2024-01-27T01:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
